Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-06 00:01:58;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3830,985;1397,391;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_74_c9_00_15_52_8f_;0
2024-05-06 00:02:59;0,044;0,982;0,024;0,058;0,200;224,00;49,90;3830,986;1393,403;'01_03_14_08_c0_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_3a_74_ca_00_15_42_fb_;0
2024-05-06 00:04:06;0,044;0,984;0,024;0,058;0,200;223,50;49,90;3830,987;1376,277;'01_03_14_08_bb_00_02_01_f3_00_2c_00_18_00_3a_03_d8_00_3a_74_cb_00_15_00_15_;0
2024-05-06 00:05:07;0,044;0,982;0,024;0,057;0,200;223,90;49,90;3830,988;1424,340;'01_03_14_08_bf_00_02_01_f3_00_2c_00_18_00_39_03_d6_00_3a_74_cc_00_15_bb_d4_;0
2024-05-06 00:06:08;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3830,988;1426,814;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_74_cc_00_15_c5_7e_;0
2024-05-06 00:07:10;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3830,989;1423,746;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_74_cd_00_15_b9_82_;0
2024-05-06 00:08:12;0,044;0,977;0,025;0,058;0,200;225,10;49,90;3830,990;1431,331;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_74_ce_00_15_d7_23_;0
2024-05-06 00:09:18;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3830,991;1401,941;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_74_cf_00_15_64_55_;0
2024-05-06 00:10:19;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3830,992;1409,951;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_74_d0_00_15_83_9f_;0
2024-05-06 00:11:21;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3830,992;1416,666;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_74_d0_00_15_9d_da_;0
2024-05-06 00:12:23;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3830,993;1415,285;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_74_d1_00_15_98_75_;0
2024-05-06 00:13:24;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3830,994;1395,104;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_74_d2_00_15_49_a0_;0
2024-05-06 00:14:26;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3830,995;1439,444;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_74_d3_00_15_f6_d4_;0
2024-05-06 00:15:32;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3830,995;1418,643;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_74_d3_00_15_a5_93_;0
2024-05-06 00:16:33;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3830,996;1408,209;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_74_d4_00_15_7c_d1_;0
2024-05-06 00:17:35;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3830,997;1434,696;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_74_d5_00_15_e4_48_;0
2024-05-06 00:18:35;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3830,998;1427,128;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_74_d6_00_15_c6_b8_;0
2024-05-06 00:19:37;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3830,998;1426,857;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_74_d6_00_15_c5_a9_;0
2024-05-06 00:20:38;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3830,999;1423,125;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_74_d7_00_15_b7_15_;0
2024-05-06 00:21:40;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3831,000;1430,609;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_74_d8_00_15_d4_51_;0
2024-05-06 00:22:46;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3831,001;1410,449;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_74_d9_00_15_85_91_;0
2024-05-06 00:23:47;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3831,002;1408,382;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_74_da_00_15_7d_7e_;0
2024-05-06 00:24:49;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3831,002;1436,087;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_74_da_00_15_e9_b7_;0
2024-05-06 00:25:49;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3831,003;1420,058;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_74_db_00_15_ab_1a_;0
2024-05-06 00:26:50;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3831,004;1400,114;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_74_dc_00_15_5d_32_;0
2024-05-06 00:27:52;0,044;0,967;0,025;0,059;0,200;227,50;50,00;3831,005;1405,459;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_3a_74_dd_00_15_72_13_;0
2024-05-06 00:28:59;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3831,005;1423,042;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_74_dd_00_15_b6_c2_;0
2024-05-06 00:30:00;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3831,006;1394,370;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_74_de_00_15_46_c2_;0
2024-05-06 00:31:02;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3831,007;1409,823;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_74_df_00_15_83_1f_;0
2024-05-06 00:32:09;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3831,008;1386,166;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_74_e0_00_15_26_b6_;0
2024-05-06 00:33:10;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3831,008;1427,198;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_74_e0_00_15_c6_fe_;0
2024-05-06 00:34:11;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3831,009;1383,950;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_74_e1_00_15_1e_0e_;0
2024-05-06 00:35:13;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3831,010;1400,382;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_74_e2_00_15_5e_3e_;0
2024-05-06 00:36:14;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3831,011;1429,851;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_74_e3_00_15_d1_5b_;0
2024-05-06 00:37:16;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3831,011;1420,146;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_74_e3_00_15_ab_72_;0
2024-05-06 00:38:24;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3831,012;1400,166;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_74_e4_00_15_5d_66_;0
2024-05-06 00:39:25;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3831,013;1390,667;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_74_e5_00_15_38_4b_;0
2024-05-06 00:40:27;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3831,014;1433,930;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_74_e6_00_15_e1_4a_;0
2024-05-06 00:41:34;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3831,015;1398,506;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_74_e7_00_15_56_ea_;0
2024-05-06 00:42:35;0,045;0,989;0,026;0,060;0,200;227,40;50,00;3831,015;1441,750;'01_03_14_08_e2_00_02_01_f4_00_2d_00_1a_00_3c_03_dd_00_3a_74_e7_00_15_ff_d6_;0
2024-05-06 00:43:37;0,056;0,824;0,021;0,072;0,300;226,50;50,00;3831,016;1414,697;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_74_e8_00_15_96_29_;0
2024-05-06 00:44:38;0,056;0,825;0,021;0,072;0,300;226,20;50,00;3831,017;1409,084;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_74_e9_00_15_80_3c_;0
2024-05-06 00:45:39;0,055;0,811;0,019;0,071;0,300;225,80;50,00;3831,018;1439,866;'01_03_14_08_d2_00_03_01_f4_00_37_00_13_00_47_03_2b_00_3a_74_ea_00_15_f8_7a_;0
2024-05-06 00:46:46;0,055;0,811;0,020;0,071;0,300;226,00;50,00;3831,019;1391,430;'01_03_14_08_d4_00_03_01_f4_00_37_00_14_00_47_03_2b_00_3a_74_eb_00_15_3b_46_;0
2024-05-06 00:47:48;0,055;0,812;0,021;0,071;0,300;225,70;50,00;3831,020;1389,687;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_47_03_2c_00_3a_74_ec_00_15_34_77_;0
2024-05-06 00:49:32;0,056;0,820;0,021;0,072;0,300;227,40;50,00;3831,022;1397,513;'01_03_14_08_e2_00_03_01_f4_00_38_00_15_00_48_03_34_00_3a_74_ee_00_15_53_09_;0
2024-05-06 00:50:34;0,056;0,819;0,021;0,072;0,300;227,80;50,00;3831,023;1410,361;'01_03_14_08_e6_00_03_01_f4_00_38_00_15_00_48_03_33_00_3a_74_ef_00_15_85_39_;0
2024-05-06 00:51:35;0,056;0,818;0,022;0,072;0,300;228,00;50,00;3831,024;1425,810;'01_03_14_08_e8_00_03_01_f4_00_38_00_16_00_48_03_32_00_3a_74_f0_00_15_c1_92_;0
2024-05-06 00:52:36;0,056;0,816;0,023;0,072;0,300;228,50;50,00;3831,025;1407,906;'01_03_14_08_ed_00_03_01_f4_00_38_00_17_00_48_03_30_00_3a_74_f1_00_15_7b_a2_;0
2024-05-06 00:53:38;0,056;0,821;0,020;0,072;0,300;227,10;50,00;3831,026;1435,482;'01_03_14_08_df_00_03_01_f4_00_38_00_14_00_48_03_35_00_3a_74_f2_00_15_e7_5a_;0
2024-05-06 00:54:40;0,056;0,821;0,022;0,072;0,300;227,30;50,00;3831,027;1415,375;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_48_03_35_00_3a_74_f3_00_15_98_cf_;0
2024-05-06 00:55:46;0,056;0,818;0,021;0,072;0,300;228,10;50,00;3831,028;1422,059;'01_03_14_08_e9_00_03_01_f4_00_38_00_15_00_48_03_32_00_3a_74_f4_00_15_b2_eb_;0
2024-05-06 00:56:48;0,056;0,819;0,022;0,072;0,300;227,70;50,00;3831,029;1437,694;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_48_03_33_00_3a_74_f5_00_15_ef_fe_;0
2024-05-06 00:57:49;0,056;0,818;0,021;0,072;0,300;228,10;50,00;3831,030;1381,163;'01_03_14_08_e9_00_03_01_f4_00_38_00_15_00_48_03_32_00_3a_74_f6_00_15_13_2b_;0
2024-05-06 00:58:50;0,056;0,820;0,022;0,072;0,300;227,50;50,00;3831,031;1421,430;'01_03_14_08_e3_00_03_01_f4_00_38_00_16_00_48_03_34_00_3a_74_f7_00_15_b0_76_;0
2024-05-06 00:59:57;0,056;0,820;0,021;0,072;0,300;227,60;50,00;3831,032;1391,173;'01_03_14_08_e4_00_03_01_f4_00_38_00_15_00_48_03_34_00_3a_74_f8_00_15_3a_45_;0
2024-05-06 01:00:59;0,056;0,819;0,022;0,072;0,300;227,90;50,00;3831,033;1398,341;'01_03_14_08_e7_00_03_01_f4_00_38_00_16_00_48_03_33_00_3a_74_f9_00_15_56_45_;0
2024-05-06 01:02:01;0,056;0,818;0,023;0,072;0,300;228,10;50,00;3831,034;1431,696;'01_03_14_08_e9_00_03_01_f4_00_38_00_17_00_48_03_32_00_3a_74_fa_00_15_d8_90_;0
2024-05-06 01:03:02;0,056;0,821;0,022;0,072;0,300;227,20;49,90;3831,035;1401,843;'01_03_14_08_e0_00_03_01_f3_00_38_00_16_00_48_03_35_00_3a_74_fb_00_15_63_f3_;0
2024-05-06 01:04:04;0,044;0,968;0,027;0,059;0,200;227,10;50,00;3831,035;1391,413;'01_03_14_08_df_00_02_01_f4_00_2c_00_1b_00_3b_03_c8_00_3a_74_fb_00_15_3b_35_;0
2024-05-06 01:05:09;0,044;0,974;0,025;0,058;0,200;225,70;49,90;3831,036;1427,255;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_3a_74_fc_00_15_c7_37_;0
2024-05-06 01:06:11;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3831,037;1406,918;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_74_fd_00_15_77_c6_;0
2024-05-06 01:07:12;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3831,038;1390,553;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_74_fe_00_15_37_d9_;0
2024-05-06 01:08:14;0,044;0,968;0,026;0,059;0,200;227,10;49,90;3831,038;1403,082;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_3a_74_fe_00_15_68_ca_;0
2024-05-06 01:09:15;0,044;0,970;0,024;0,059;0,200;226,70;50,00;3831,039;1419,072;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_74_ff_00_15_a7_40_;0
2024-05-06 01:10:17;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3831,040;1429,085;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_75_00_00_15_ce_5d_;0
2024-05-06 01:11:23;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3831,041;1437,960;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_01_00_15_f1_08_;0
2024-05-06 01:12:25;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3831,042;1399,496;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_75_02_00_15_5a_c8_;0
2024-05-06 01:13:26;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3831,042;1435,877;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_3a_75_02_00_15_e8_e5_;0
2024-05-06 01:14:27;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3831,043;1413,752;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_75_03_00_15_92_78_;0
2024-05-06 01:15:28;0,044;0,961;0,027;0,061;0,200;228,80;50,00;3831,044;1401,995;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_3a_75_04_00_15_64_8b_;0
2024-05-06 01:16:29;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3831,045;1407,485;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_3a_75_05_00_15_79_fd_;0
2024-05-06 01:17:36;0,044;0,965;0,026;0,060;0,200;227,90;50,00;3831,045;1378,384;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_75_05_00_15_08_50_;0
2024-05-06 01:18:38;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3831,046;1411,581;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_3a_75_06_00_15_89_fd_;0
2024-05-06 01:19:39;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3831,047;1436,345;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_75_07_00_15_ea_b9_;0
2024-05-06 01:20:40;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3831,048;1418,351;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_75_08_00_15_a4_6f_;0
2024-05-06 01:21:40;0,045;0,989;0,026;0,060;0,200;227,40;50,00;3831,048;1429,471;'01_03_14_08_e2_00_02_01_f4_00_2d_00_1a_00_3c_03_dd_00_3a_75_08_00_15_cf_df_;0
2024-05-06 01:22:42;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3831,049;1376,623;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_75_09_00_15_01_6f_;0
2024-05-06 01:23:43;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3831,050;1405,675;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_75_0a_00_15_72_eb_;0
2024-05-06 01:24:45;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3831,051;1428,174;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_3a_75_0b_00_15_ca_ce_;0
2024-05-06 01:25:51;0,044;0,961;0,028;0,060;0,200;228,80;50,00;3831,052;1438,381;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_3a_75_0c_00_15_f2_ad_;0
2024-05-06 01:26:53;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3831,052;1418,887;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_75_0c_00_15_a6_87_;0
2024-05-06 01:27:54;0,044;0,966;0,025;0,060;0,200;227,60;50,00;3831,053;1438,098;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_3a_75_0d_00_15_f1_92_;0
2024-05-06 01:28:55;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3831,054;1400,962;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_75_0e_00_15_60_82_;0
2024-05-06 01:29:57;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3831,055;1412,709;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_75_0f_00_15_8e_65_;0
2024-05-06 01:31:03;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3831,055;1413,323;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_0f_00_15_90_cb_;0
2024-05-06 01:32:05;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3831,056;1417,485;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_10_00_15_a1_0d_;0
2024-05-06 01:33:07;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3831,057;1407,045;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_11_00_15_78_45_;0
2024-05-06 01:34:14;0,044;0,970;0,026;0,058;0,200;226,80;50,00;3831,058;1410,517;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3a_03_ca_00_3a_75_12_00_15_85_d5_;0
2024-05-06 01:35:16;0,044;0,972;0,024;0,058;0,200;226,20;50,00;3831,059;1385,076;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3a_03_cc_00_3a_75_13_00_15_22_74_;0
2024-05-06 01:36:17;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3831,059;1440,388;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_75_13_00_15_fa_84_;0
2024-05-06 01:37:19;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3831,060;1410,800;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_75_14_00_15_86_f0_;0
2024-05-06 01:38:26;0,043;0,947;0,025;0,058;0,200;226,90;50,00;3831,061;1434,924;'01_03_14_08_dd_00_02_01_f4_00_2b_00_19_00_3a_03_b3_00_3a_75_15_00_15_e5_2c_;0
2024-05-06 01:39:27;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3831,062;1396,296;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_75_16_00_15_4e_48_;0
2024-05-06 01:40:30;0,044;0,970;0,024;0,059;0,200;226,70;50,00;3831,062;1406,792;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_75_16_00_15_77_48_;0
2024-05-06 01:41:31;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3831,063;1407,412;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_75_17_00_15_79_b4_;0
2024-05-06 01:42:32;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3831,064;1399,514;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_75_18_00_15_5a_da_;0
2024-05-06 01:43:39;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3831,065;1395,955;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_19_00_15_4c_f3_;0
2024-05-06 01:44:41;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3831,066;1430,923;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_75_1a_00_15_d5_8b_;0
2024-05-06 01:45:42;0,044;0,966;0,026;0,059;0,200;227,70;50,00;3831,066;1398,046;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_3a_75_1a_00_15_55_1e_;0
2024-05-06 01:46:44;0,044;0,965;0,026;0,060;0,200;227,90;50,00;3831,067;1402,966;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_75_1b_00_15_68_56_;0
2024-05-06 01:47:45;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3831,068;1415,511;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_75_1c_00_15_99_57_;0
2024-05-06 01:49:35;0,044;0,962;0,026;0,060;0,200;228,50;50,00;3831,069;1402,190;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_3a_75_1d_00_15_65_4e_;0
2024-05-06 01:50:37;0,044;0,962;0,027;0,061;0,200;228,50;50,00;3831,070;1416,226;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_3a_75_1e_00_15_9c_22_;0
2024-05-06 01:51:38;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3831,071;1381,483;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_75_1f_00_15_14_6b_;0
2024-05-06 01:52:39;0,045;0,985;0,026;0,060;0,200;228,40;50,00;3831,071;1396,978;'01_03_14_08_ec_00_02_01_f4_00_2d_00_1a_00_3c_03_d9_00_3a_75_1f_00_15_50_f2_;0
2024-05-06 01:53:41;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3831,072;1404,106;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_75_20_00_15_6c_ca_;0
2024-05-06 01:54:47;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3831,073;1392,054;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_75_21_00_15_3d_b6_;0
2024-05-06 01:55:49;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3831,074;1426,034;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_75_22_00_15_c2_72_;0
2024-05-06 01:56:51;0,044;0,964;0,026;0,060;0,200;228,20;50,00;3831,075;1431,542;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_75_23_00_15_d7_f6_;0
2024-05-06 01:57:57;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3831,075;1413,938;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_75_23_00_15_93_32_;0
2024-05-06 01:58:58;0,044;0,973;0,025;0,058;0,200;226,10;50,00;3831,076;1426,370;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_75_24_00_15_c3_c2_;0
2024-05-06 02:00:00;0,044;0,970;0,026;0,060;0,200;226,60;50,00;3831,077;1414,963;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_75_25_00_15_97_33_;0
2024-05-06 02:01:01;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3831,078;1404,793;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_75_26_00_15_6f_79_;0
2024-05-06 02:02:03;0,044;0,966;0,027;0,060;0,200;227,60;49,90;3831,078;1428,768;'01_03_14_08_e4_00_02_01_f3_00_2c_00_1b_00_3c_03_c6_00_3a_75_26_00_15_cd_20_;0
2024-05-06 02:03:04;0,044;0,969;0,026;0,059;0,200;226,90;49,90;3831,079;1429,941;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_3a_75_27_00_15_d1_b5_;0
2024-05-06 02:04:11;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3831,080;1419,336;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_28_00_15_a8_48_;0
2024-05-06 02:05:12;0,044;0,969;0,026;0,060;0,200;227,00;49,90;3831,081;1430,018;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3c_03_c9_00_3a_75_29_00_15_d2_02_;0
2024-05-06 02:06:14;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3831,082;1406,493;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_75_2a_00_15_76_1d_;0
2024-05-06 02:07:15;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3831,082;1438,801;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_75_2a_00_15_f4_51_;0
2024-05-06 02:08:16;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3831,083;1415,277;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_75_2b_00_15_98_6d_;0
2024-05-06 02:09:17;0,044;0,969;0,026;0,059;0,200;226,90;49,90;3831,084;1417,335;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_3a_75_2c_00_15_a0_77_;0
2024-05-06 02:10:19;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3831,085;1423,029;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_75_2d_00_15_b6_b5_;0
2024-05-06 02:11:25;0,044;0,966;0,025;0,060;0,200;227,70;50,00;3831,085;1428,900;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_3a_75_2d_00_15_cd_a4_;0
2024-05-06 02:12:26;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3831,086;1379,593;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_75_2e_00_15_0d_09_;0
2024-05-06 02:13:28;0,044;0,967;0,025;0,060;0,200;227,40;50,00;3831,087;1427,920;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_75_2f_00_15_c9_d0_;0
2024-05-06 02:14:29;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3831,088;1383,586;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_75_30_00_15_1c_a2_;0
2024-05-06 02:15:30;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3831,088;1422,102;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_75_30_00_15_b3_16_;0
2024-05-06 02:16:37;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3831,089;1380,687;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_75_31_00_15_11_4f_;0
2024-05-06 02:17:39;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3831,090;1402,240;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_75_32_00_15_65_80_;0
2024-05-06 02:18:41;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3831,091;1377,988;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_75_33_00_15_06_c4_;0
2024-05-06 02:19:48;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3831,092;1440,825;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_75_34_00_15_fc_39_;0
2024-05-06 02:20:50;0,044;0,974;0,024;0,059;0,200;225,80;50,00;3831,092;1395,999;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_75_34_00_15_4d_1f_;0
2024-05-06 02:21:51;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3831,093;1428,179;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_75_35_00_15_ca_d3_;0
2024-05-06 02:22:53;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3831,094;1391,315;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_75_36_00_15_3a_d3_;0
2024-05-06 02:23:54;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3831,095;1438,923;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_75_37_00_15_f4_cb_;0
2024-05-06 02:25:01;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3831,095;1399,211;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_75_37_00_15_59_ab_;0
2024-05-06 02:26:02;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3831,096;1397,844;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_75_38_00_15_54_54_;0
2024-05-06 02:27:03;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3831,097;1397,008;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_75_39_00_15_51_10_;0
2024-05-06 02:28:04;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3831,098;1414,056;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_75_3a_00_15_93_a8_;0
2024-05-06 02:29:05;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3831,098;1393,397;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_75_3a_00_15_42_f5_;0
2024-05-06 02:30:12;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3831,099;1384,152;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_75_3b_00_15_1e_d8_;0
2024-05-06 02:31:13;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3831,100;1415,129;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_75_3c_00_15_97_d9_;0
2024-05-06 02:32:15;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3831,101;1426,969;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_75_3d_00_15_c6_19_;0
2024-05-06 02:33:17;0,044;0,962;0,027;0,061;0,200;228,50;50,00;3831,102;1416,680;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_3a_75_3e_00_15_9d_e8_;0
2024-05-06 02:34:24;0,045;0,985;0,027;0,060;0,200;228,40;50,00;3831,102;1377,284;'01_03_14_08_ec_00_02_01_f4_00_2d_00_1b_00_3c_03_d9_00_3a_75_3e_00_15_04_04_;0
2024-05-06 02:35:26;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3831,103;1411,840;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_3a_75_3f_00_15_8b_00_;0
2024-05-06 02:36:27;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3831,104;1422,029;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_75_40_00_15_b2_cd_;0
2024-05-06 02:37:28;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3831,105;1428,768;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_41_00_15_cd_20_;0
2024-05-06 02:38:29;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3831,105;1434,545;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_75_41_00_15_e3_b1_;0
2024-05-06 02:39:36;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3831,106;1437,648;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_75_42_00_15_ef_d0_;0
2024-05-06 02:40:37;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3831,107;1404,128;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_43_00_15_6c_e0_;0
2024-05-06 02:41:38;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3831,108;1382,336;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_75_44_00_15_17_c0_;0
2024-05-06 02:42:39;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3831,108;1387,728;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_75_44_00_15_2c_d0_;0
2024-05-06 02:43:40;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3831,109;1390,997;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_45_00_15_39_95_;0
2024-05-06 02:44:42;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3831,110;1405,861;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_75_46_00_15_73_a5_;0
2024-05-06 02:45:44;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3831,111;1422,760;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_75_47_00_15_b5_a8_;0
2024-05-06 02:46:51;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3831,112;1436,800;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_75_48_00_15_ec_80_;0
2024-05-06 02:47:52;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3831,112;1404,980;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_75_48_00_15_70_34_;0
2024-05-06 02:49:38;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3831,114;1427,191;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_75_4a_00_15_c6_f7_;0
2024-05-06 02:50:39;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3831,114;1409,310;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_4a_00_15_81_1e_;0
2024-05-06 02:51:40;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3831,115;1426,191;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_75_4b_00_15_c3_0f_;0
2024-05-06 02:52:41;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3831,116;1389,979;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_75_4c_00_15_35_9b_;0
2024-05-06 02:53:43;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3831,117;1421,638;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_75_4d_00_15_b1_46_;0
2024-05-06 02:54:50;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3831,117;1376,871;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_75_4d_00_15_02_67_;0
2024-05-06 02:55:51;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3831,118;1411,186;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_75_4e_00_15_88_72_;0
2024-05-06 02:56:52;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3831,119;1439,523;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_75_4f_00_15_f7_23_;0
2024-05-06 02:57:54;0,044;0,967;0,027;0,060;0,200;227,30;50,00;3831,120;1423,348;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_75_50_00_15_b7_f4_;0
2024-05-06 02:58:55;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3831,121;1390,421;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_75_51_00_15_37_55_;0
2024-05-06 03:00:02;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3831,121;1396,092;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_75_51_00_15_4d_7c_;0
2024-05-06 03:01:03;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3831,122;1409,152;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_75_52_00_15_80_80_;0
2024-05-06 03:02:05;0,044;0,967;0,027;0,060;0,200;227,30;50,00;3831,123;1394,676;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_75_53_00_15_47_f4_;0
2024-05-06 03:03:06;0,044;0,967;0,027;0,060;0,200;227,40;49,90;3831,124;1439,091;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1b_00_3c_03_c7_00_3a_75_54_00_15_f5_73_;0
2024-05-06 03:04:08;0,044;0,966;0,026;0,060;0,200;227,60;49,90;3831,124;1403,335;'01_03_14_08_e4_00_02_01_f3_00_2c_00_1a_00_3c_03_c6_00_3a_75_54_00_15_69_c7_;0
2024-05-06 03:05:15;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3831,125;1406,612;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_75_55_00_15_76_94_;0
2024-05-06 03:06:16;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3831,126;1421,268;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_75_56_00_15_af_d4_;0
2024-05-06 03:07:18;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3831,127;1403,661;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_75_57_00_15_6b_0d_;0
2024-05-06 03:08:19;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3831,128;1383,655;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_58_00_15_1c_e7_;0
2024-05-06 03:09:21;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3831,128;1395,570;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_75_58_00_15_4b_72_;0
2024-05-06 03:10:27;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3831,129;1401,610;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_75_59_00_15_63_0a_;0
2024-05-06 03:11:29;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3831,130;1400,979;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_75_5a_00_15_60_93_;0
2024-05-06 03:12:30;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3831,131;1385,990;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_75_5b_00_15_26_06_;0
2024-05-06 03:13:31;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3831,131;1405,074;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_75_5b_00_15_70_92_;0
2024-05-06 03:14:32;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3831,132;1408,628;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_75_5c_00_15_7e_74_;0
2024-05-06 03:15:34;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3831,133;1433,019;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_75_5d_00_15_dd_bb_;0
2024-05-06 03:16:40;0,044;0,973;0,024;0,058;0,200;226,00;50,00;3831,134;1432,347;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_75_5e_00_15_db_1b_;0
2024-05-06 03:17:42;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3831,134;1384,786;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_75_5e_00_15_21_52_;0
2024-05-06 03:18:43;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3831,135;1420,582;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_5f_00_15_ad_26_;0
2024-05-06 03:19:45;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3831,136;1436,815;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_75_60_00_15_ec_8f_;0
2024-05-06 03:20:46;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3831,137;1406,682;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_75_61_00_15_76_da_;0
2024-05-06 03:21:48;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3831,137;1441,362;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_75_61_00_15_fe_52_;0
2024-05-06 03:22:55;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3831,138;1411,486;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_62_00_15_89_9e_;0
2024-05-06 03:23:56;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3831,139;1431,202;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_75_63_00_15_d6_a2_;0
2024-05-06 03:24:59;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3831,140;1422,978;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_75_64_00_15_b6_82_;0
2024-05-06 03:26:00;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3831,141;1395,559;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_75_65_00_15_4b_67_;0
2024-05-06 03:27:02;0,044;0,967;0,026;0,060;0,200;227,40;49,90;3831,141;1417,280;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_3a_75_65_00_15_a0_40_;0
2024-05-06 03:28:08;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3831,142;1422,858;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_75_66_00_15_b6_0a_;0
2024-05-06 03:29:10;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3831,143;1435,594;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_75_67_00_15_e7_ca_;0
2024-05-06 03:30:12;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3831,144;1419,104;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_75_68_00_15_a7_60_;0
2024-05-06 03:31:13;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3831,144;1411,767;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_75_68_00_15_8a_b7_;0
2024-05-06 03:32:20;0,044;0,974;0,026;0,059;0,200;225,80;50,00;3831,145;1431,413;'01_03_14_08_d2_00_02_01_f4_00_2c_00_1a_00_3b_03_ce_00_3a_75_69_00_15_d7_75_;0
2024-05-06 03:33:21;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3831,146;1431,983;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_75_6a_00_15_d9_af_;0
2024-05-06 03:34:22;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3831,147;1392,053;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_75_6b_00_15_3d_b5_;0
2024-05-06 03:35:24;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3831,148;1435,741;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_75_6c_00_15_e8_5d_;0
2024-05-06 03:36:26;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3831,148;1417,957;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_75_6c_00_15_a2_e5_;0
2024-05-06 03:37:28;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3831,149;1440,865;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_75_6d_00_15_fc_61_;0
2024-05-06 03:38:33;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3831,150;1394,529;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_75_6e_00_15_47_61_;0
2024-05-06 03:39:35;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3831,151;1431,356;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_75_6f_00_15_d7_3c_;0
2024-05-06 03:40:36;0,045;0,989;0,025;0,060;0,200;227,40;50,00;3831,151;1405,252;'01_03_14_08_e2_00_02_01_f4_00_2d_00_19_00_3c_03_dd_00_3a_75_6f_00_15_71_44_;0
2024-05-06 03:41:37;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3831,152;1404,007;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_75_70_00_15_6c_67_;0
2024-05-06 03:42:39;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3831,153;1434,370;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_75_71_00_15_e3_02_;0
2024-05-06 03:43:46;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3831,154;1439,246;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_75_72_00_15_f6_0e_;0
2024-05-06 03:44:47;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3831,154;1438,450;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_75_72_00_15_f2_f2_;0
2024-05-06 03:45:48;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3831,155;1377,926;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_75_73_00_15_06_86_;0
2024-05-06 03:46:49;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3831,156;1399,991;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_75_74_00_15_5c_b7_;0
2024-05-06 03:47:50;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3831,157;1406,814;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_75_75_00_15_77_5e_;0
2024-05-06 03:49:40;0,044;0,962;0,027;0,061;0,200;228,60;50,00;3831,158;1399,226;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_3a_75_76_00_15_59_ba_;0
2024-05-06 03:50:42;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3831,159;1413,451;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_75_77_00_15_91_4b_;0
2024-05-06 03:51:43;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3831,160;1434,337;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_75_78_00_15_e2_e1_;0
2024-05-06 03:52:45;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3831,160;1431,052;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_75_78_00_15_d6_0c_;0
2024-05-06 03:53:52;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3831,161;1380,278;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_75_79_00_15_0f_b6_;0
2024-05-06 03:54:54;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3831,162;1413,824;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_75_7a_00_15_92_c0_;0
2024-05-06 03:55:55;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3831,163;1392,605;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_75_7b_00_15_3f_dd_;0
2024-05-06 03:56:57;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3831,164;1412,636;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_75_7c_00_15_8e_1c_;0
2024-05-06 03:58:04;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3831,164;1419,100;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_75_7c_00_15_a7_5c_;0
2024-05-06 03:59:06;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3831,165;1395,856;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_3a_75_7d_00_15_4c_90_;0
2024-05-06 04:00:08;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3831,166;1377,762;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_75_7e_00_15_05_e2_;0
2024-05-06 04:01:09;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3831,167;1400,667;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_75_7f_00_15_5f_5b_;0
2024-05-06 04:02:16;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3831,167;1405,543;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_75_7f_00_15_72_67_;0
2024-05-06 04:03:17;0,044;0,984;0,023;0,058;0,200;223,50;49,90;3831,168;1393,131;'01_03_14_08_bb_00_02_01_f3_00_2c_00_17_00_3a_03_d8_00_3a_75_80_00_15_41_eb_;0
2024-05-06 04:04:18;0,043;0,951;0,026;0,059;0,200;225,90;50,00;3831,169;1411,389;'01_03_14_08_d3_00_02_01_f4_00_2b_00_1a_00_3b_03_b7_00_3a_75_81_00_15_89_3d_;0
2024-05-06 04:05:20;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3831,170;1407,733;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_75_82_00_15_7a_f5_;0
2024-05-06 04:06:21;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3831,170;1394,441;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_75_82_00_15_47_09_;0
2024-05-06 04:07:23;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3831,171;1393,318;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_75_83_00_15_42_a6_;0
2024-05-06 04:08:29;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3831,172;1438,604;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_75_84_00_15_f3_8c_;0
2024-05-06 04:09:30;0,044;0,978;0,025;0,059;0,200;224,90;50,00;3831,173;1418,979;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3b_03_d2_00_3a_75_85_00_15_a6_e3_;0
2024-05-06 04:10:32;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3831,174;1386,574;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_75_86_00_15_28_4e_;0
2024-05-06 04:11:34;0,043;0,958;0,023;0,058;0,200;224,30;50,00;3831,174;1397,507;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_75_86_00_15_53_03_;0
2024-05-06 04:12:41;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3831,175;1389,271;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_75_87_00_15_32_d7_;0
2024-05-06 04:13:42;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3831,176;1428,493;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_75_88_00_15_cc_0d_;0
2024-05-06 04:14:44;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3831,177;1384,904;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_75_89_00_15_21_c8_;0
2024-05-06 04:15:46;0,043;0,956;0,023;0,058;0,200;224,70;50,00;3831,177;1421,808;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_3a_03_bc_00_3a_75_89_00_15_b1_f0_;0
2024-05-06 04:16:47;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3831,178;1392,876;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_75_8a_00_15_40_ec_;0
2024-05-06 04:17:54;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3831,179;1397,140;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_75_8b_00_15_51_94_;0
2024-05-06 04:18:55;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3831,180;1433,685;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_75_8c_00_15_e0_55_;0
2024-05-06 04:19:56;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3831,180;1415,661;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_75_8c_00_15_99_ed_;0
2024-05-06 04:20:58;0,044;0,979;0,024;0,059;0,200;224,60;50,00;3831,181;1401,864;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_75_8d_00_15_64_08_;0
2024-05-06 04:22:00;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3831,182;1433,385;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_75_8e_00_15_df_29_;0
2024-05-06 04:23:01;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3831,183;1391,046;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_75_8f_00_15_39_c6_;0
2024-05-06 04:24:02;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3831,183;1380,437;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_75_8f_00_15_10_55_;0
2024-05-06 04:25:04;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3831,184;1390,002;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_75_90_00_15_35_b2_;0
2024-05-06 04:26:10;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3831,185;1410,164;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_75_91_00_15_84_74_;0
2024-05-06 04:27:12;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3831,186;1388,468;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_75_92_00_15_2f_b4_;0
2024-05-06 04:28:13;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3831,187;1431,162;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_75_93_00_15_d6_7a_;0
2024-05-06 04:29:15;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3831,187;1376,271;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_75_93_00_15_00_0f_;0
2024-05-06 04:30:22;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3831,188;1411,278;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_75_94_00_15_88_ce_;0
2024-05-06 04:31:23;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3831,189;1436,063;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_75_95_00_15_e9_9f_;0
2024-05-06 04:32:25;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3831,190;1428,482;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_75_96_00_15_cc_02_;0
2024-05-06 04:33:27;0,044;0,977;0,025;0,058;0,200;225,00;49,90;3831,190;1403,632;'01_03_14_08_ca_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_75_96_00_15_6a_f0_;0
2024-05-06 04:34:27;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3831,191;1438,291;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_75_97_00_15_f2_53_;0
2024-05-06 04:35:29;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3831,192;1426,705;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_3a_75_98_00_15_c5_11_;0
2024-05-06 04:36:35;0,043;0,953;0,024;0,058;0,200;225,60;50,00;3831,193;1418,390;'01_03_14_08_d0_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_75_99_00_15_a4_96_;0
2024-05-06 04:37:36;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3831,193;1435,993;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_75_99_00_15_e9_59_;0
2024-05-06 04:38:38;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3831,194;1431,964;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_75_9a_00_15_d9_9c_;0
2024-05-06 04:39:39;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3831,195;1434,008;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_75_9b_00_15_e1_98_;0
2024-05-06 04:40:41;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3831,196;1378,134;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_75_9c_00_15_07_56_;0
2024-05-06 04:41:42;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3831,196;1426,679;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_75_9c_00_15_c4_f7_;0
2024-05-06 04:42:49;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3831,197;1420,539;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_75_9d_00_15_ac_fb_;0
2024-05-06 04:43:51;0,044;0,983;0,024;0,057;0,200;223,80;50,00;3831,198;1405,383;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_39_03_d7_00_3a_75_9e_00_15_71_c7_;0
2024-05-06 04:44:53;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3831,199;1380,371;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_75_9f_00_15_10_13_;0
2024-05-06 04:45:54;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3831,200;1425,184;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_75_a0_00_15_bf_20_;0
2024-05-06 04:46:56;0,043;0,967;0,023;0,056;0,200;222,30;49,90;3831,200;1411,380;'01_03_14_08_af_00_02_01_f3_00_2b_00_17_00_38_03_c7_00_3a_75_a0_00_15_89_34_;0
2024-05-06 04:48:02;0,043;0,965;0,023;0,057;0,200;222,70;49,90;3831,201;1384,758;'01_03_14_08_b3_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_3a_75_a1_00_15_21_36_;0
2024-05-06 04:49:43;0,043;0,976;0,021;0,055;0,200;220,20;50,00;3831,202;1425,783;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_37_03_d0_00_3a_75_a2_00_15_c1_77_;0
2024-05-06 04:50:44;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3831,203;1439,079;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_75_a3_00_15_f5_67_;0
2024-05-06 04:51:45;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3831,204;1393,830;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_75_a4_00_15_44_a6_;0
2024-05-06 04:52:47;0,043;0,979;0,020;0,055;0,200;219,50;50,00;3831,205;1415,383;'01_03_14_08_93_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_3a_75_a5_00_15_98_d7_;0
2024-05-06 04:53:49;0,043;0,977;0,021;0,055;0,200;220,00;50,00;3831,205;1382,862;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_3a_75_a5_00_15_19_ce_;0
2024-05-06 04:54:56;0,043;0,975;0,020;0,055;0,200;220,30;50,00;3831,206;1398,647;'01_03_14_08_9b_00_02_01_f4_00_2b_00_14_00_37_03_cf_00_3a_75_a6_00_15_57_77_;0
2024-05-06 04:55:56;0,043;0,977;0,021;0,055;0,200;219,90;50,00;3831,207;1437,467;'01_03_14_08_97_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_3a_75_a7_00_15_ef_1b_;0
2024-05-06 04:56:58;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3831,208;1421,236;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_75_a8_00_15_af_b4_;0
2024-05-06 04:57:59;0,043;0,977;0,021;0,055;0,200;220,00;50,00;3831,208;1411,085;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_3a_75_a8_00_15_88_0d_;0
2024-05-06 04:59:00;0,042;0,957;0,019;0,055;0,200;219,40;50,00;3831,209;1438,235;'01_03_14_08_92_00_02_01_f4_00_2a_00_13_00_37_03_bd_00_3a_75_a9_00_15_f2_1b_;0
2024-05-06 05:00:01;0,043;0,982;0,019;0,054;0,200;218,80;50,00;3831,210;1407,462;'01_03_14_08_8c_00_02_01_f4_00_2b_00_13_00_36_03_d6_00_3a_75_aa_00_15_79_e6_;0
2024-05-06 05:01:08;0,043;0,966;0,022;0,057;0,200;222,40;50,00;3831,211;1389,966;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_75_ab_00_15_35_8e_;0
2024-05-06 05:02:08;0,044;0,986;0,023;0,057;0,200;223,10;50,00;3831,211;1397,376;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_75_ab_00_15_52_80_;0
2024-05-06 05:03:10;0,043;0,962;0,022;0,057;0,200;223,40;50,00;3831,212;1399,382;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_3a_75_ac_00_15_5a_56_;0
2024-05-06 05:04:11;0,043;0,967;0,021;0,057;0,200;222,30;50,00;3831,213;1399,261;'01_03_14_08_af_00_02_01_f4_00_2b_00_15_00_39_03_c7_00_3a_75_ad_00_15_59_dd_;0
2024-05-06 05:05:13;0,043;0,968;0,021;0,057;0,200;222,00;50,00;3831,214;1381,017;'01_03_14_08_ac_00_02_01_f4_00_2b_00_15_00_39_03_c8_00_3a_75_ae_00_15_12_99_;0
2024-05-06 05:06:15;0,043;0,969;0,021;0,056;0,200;221,70;50,00;3831,214;1426,181;'01_03_14_08_a9_00_02_01_f4_00_2b_00_15_00_38_03_c9_00_3a_75_ae_00_15_c3_05_;0
2024-05-06 05:07:21;0,043;0,965;0,022;0,057;0,200;222,60;50,00;3831,215;1392,375;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_3a_75_af_00_15_3e_f7_;0
2024-05-06 05:08:22;0,044;0,990;0,022;0,057;0,200;222,10;50,00;3831,216;1391,777;'01_03_14_08_ad_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_75_b0_00_15_3c_a1_;0
2024-05-06 05:09:23;0,043;0,962;0,024;0,058;0,200;223,40;50,00;3831,217;1436,232;'01_03_14_08_ba_00_02_01_f4_00_2b_00_18_00_3a_03_c2_00_3a_75_b1_00_15_ea_48_;0
2024-05-06 05:10:25;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3831,217;1407,712;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_75_b1_00_15_7a_e0_;0
2024-05-06 05:11:25;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3831,218;1402,719;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_75_b2_00_15_67_5f_;0
2024-05-06 05:12:26;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3831,219;1409,099;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_3a_75_b3_00_15_80_4b_;0
2024-05-06 05:13:27;0,043;0,966;0,023;0,056;0,200;222,50;50,00;3831,220;1388,760;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_3a_75_b4_00_15_30_d8_;0
2024-05-06 05:14:33;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3831,220;1410,809;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_75_b4_00_15_86_f9_;0
