Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-06 05:15:34;0,043;0,967;0,021;0,057;0,200;222,20;50,00;3831,221;1434,662;'01_03_14_08_ae_00_02_01_f4_00_2b_00_15_00_39_03_c7_00_3a_75_b5_00_15_e4_26_;0
2024-05-06 05:16:36;0,043;0,963;0,022;0,058;0,200;223,20;50,00;3831,222;1377,817;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_3a_03_c3_00_3a_75_b6_00_15_06_19_;0
2024-05-06 05:17:37;0,043;0,958;0,023;0,058;0,200;224,30;50,00;3831,223;1376,972;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_75_b7_00_15_02_cc_;0
2024-05-06 05:18:38;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3831,223;1392,212;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_75_b7_00_15_3e_54_;0
2024-05-06 05:19:40;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3831,224;1435,020;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_75_b8_00_15_e5_8c_;0
2024-05-06 05:20:41;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3831,225;1385,787;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_75_b9_00_15_25_3b_;0
2024-05-06 05:21:47;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3831,226;1416,210;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_75_ba_00_15_9c_12_;0
2024-05-06 05:22:49;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3831,226;1435,050;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_75_ba_00_15_e5_aa_;0
2024-05-06 05:23:50;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3831,227;1407,046;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_75_bb_00_15_78_46_;0
2024-05-06 05:24:50;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3831,228;1435,103;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_75_bc_00_15_e5_df_;0
2024-05-06 05:25:53;0,043;0,961;0,024;0,058;0,200;223,60;50,00;3831,229;1413,571;'01_03_14_08_bc_00_02_01_f4_00_2b_00_18_00_3a_03_c1_00_3a_75_bd_00_15_91_c3_;0
2024-05-06 05:26:54;0,043;0,964;0,023;0,057;0,200;223,00;49,90;3831,229;1391,868;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_3a_75_bd_00_15_3c_fc_;0
2024-05-06 05:28:00;0,043;0,966;0,022;0,057;0,200;222,40;50,00;3831,230;1385,546;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_75_be_00_15_24_4a_;0
2024-05-06 05:29:01;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3831,231;1438,304;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_3a_75_bf_00_15_f2_60_;0
2024-05-06 05:30:03;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3831,232;1426,360;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_3a_75_c0_00_15_c3_b8_;0
2024-05-06 05:31:04;0,043;0,963;0,023;0,057;0,200;223,10;49,90;3831,233;1422,872;'01_03_14_08_b7_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_3a_75_c1_00_15_b6_18_;0
2024-05-06 05:32:06;0,044;0,990;0,023;0,057;0,200;222,20;49,90;3831,233;1403,648;'01_03_14_08_ae_00_02_01_f3_00_2c_00_17_00_39_03_de_00_3a_75_c1_00_15_6b_00_;0
2024-05-06 05:33:07;0,044;0,988;0,023;0,058;0,200;222,50;50,00;3831,234;1407,204;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_3a_03_dc_00_3a_75_c2_00_15_78_e4_;0
2024-05-06 05:34:13;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3831,235;1412,096;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_75_c3_00_15_8c_00_;0
2024-05-06 05:35:15;0,043;0,971;0,021;0,057;0,200;221,20;50,00;3831,236;1434,596;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_39_03_cb_00_3a_75_c4_00_15_e3_e4_;0
2024-05-06 05:36:17;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3831,236;1393,848;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_75_c4_00_15_44_b8_;0
2024-05-06 05:37:18;0,043;0,973;0,021;0,056;0,200;220,80;50,00;3831,237;1386,628;'01_03_14_08_a0_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_75_c5_00_15_28_84_;0
2024-05-06 05:38:19;0,043;0,972;0,022;0,057;0,200;221,10;50,00;3831,238;1412,820;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_39_03_cc_00_3a_75_c6_00_15_8e_d4_;0
2024-05-06 05:39:25;0,044;0,985;0,022;0,057;0,200;223,20;50,00;3831,239;1438,324;'01_03_14_08_b8_00_02_01_f4_00_2c_00_16_00_39_03_d9_00_3a_75_c7_00_15_f2_74_;0
2024-05-06 05:40:26;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3831,239;1440,904;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_75_c7_00_15_fc_88_;0
2024-05-06 05:41:28;0,043;0,962;0,024;0,057;0,200;223,30;50,00;3831,240;1403,685;'01_03_14_08_b9_00_02_01_f4_00_2b_00_18_00_39_03_c2_00_3a_75_c8_00_15_6b_25_;0
2024-05-06 05:42:30;0,043;0,964;0,023;0,057;0,200;222,80;49,90;3831,241;1377,630;'01_03_14_08_b4_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_3a_75_c9_00_15_05_5e_;0
2024-05-06 05:43:31;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3831,242;1384,979;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_75_ca_00_15_22_13_;0
2024-05-06 05:44:38;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3831,242;1382,728;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_75_ca_00_15_19_48_;0
2024-05-06 05:45:39;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3831,243;1429,244;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_75_cb_00_15_ce_fc_;0
2024-05-06 05:46:41;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3831,244;1390,988;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_75_cc_00_15_39_8c_;0
2024-05-06 05:47:42;0,044;0,979;0,024;0,059;0,200;224,70;50,00;3831,245;1398,816;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_75_cd_00_15_58_20_;0
2024-05-06 05:48:44;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3831,245;1388,366;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_75_cd_00_15_2f_4e_;0
2024-05-06 05:49:46;0,043;0,957;0,025;0,058;0,200;224,60;50,00;3831,246;1382,449;'01_03_14_08_c6_00_02_01_f4_00_2b_00_19_00_3a_03_bd_00_3a_75_ce_00_15_18_31_;0
2024-05-06 05:50:47;0,043;0,958;0,023;0,058;0,200;224,30;50,00;3831,247;1409,749;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_75_cf_00_15_82_d5_;0
2024-05-06 05:51:49;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3831,248;1404,794;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_75_d0_00_15_6f_7a_;0
2024-05-06 05:52:50;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3831,248;1397,871;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_75_d0_00_15_54_6f_;0
2024-05-06 05:53:52;0,043;0,958;0,023;0,058;0,200;224,40;50,00;3831,249;1398,695;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_75_d1_00_15_57_a7_;0
2024-05-06 05:54:59;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3831,250;1429,950;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_75_d2_00_15_d1_be_;0
2024-05-06 05:56:00;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3831,251;1430,978;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_75_d3_00_15_d5_c2_;0
2024-05-06 05:57:02;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3831,251;1397,023;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_75_d3_00_15_51_1f_;0
2024-05-06 05:58:03;0,043;0,959;0,023;0,057;0,200;224,10;50,00;3831,252;1412,954;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_3a_75_d4_00_15_8f_5a_;0
2024-05-06 05:59:04;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3831,253;1400,195;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_75_d5_00_15_5d_83_;0
2024-05-06 06:00:05;0,044;0,984;0,022;0,058;0,200;223,40;50,00;3831,254;1433,593;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_3a_75_d6_00_15_df_f9_;0
2024-05-06 06:01:11;0,043;0,968;0,021;0,057;0,200;222,00;50,00;3831,254;1413,760;'01_03_14_08_ac_00_02_01_f4_00_2b_00_15_00_39_03_c8_00_3a_75_d6_00_15_92_80_;0
2024-05-06 06:02:13;0,043;0,967;0,021;0,057;0,200;222,30;50,00;3831,255;1406,980;'01_03_14_08_af_00_02_01_f4_00_2b_00_15_00_39_03_c7_00_3a_75_d7_00_15_78_04_;0
2024-05-06 06:03:15;0,043;0,961;0,022;0,057;0,200;223,50;50,00;3831,256;1381,552;'01_03_14_08_bb_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_3a_75_d8_00_15_14_b0_;0
2024-05-06 06:04:16;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3831,257;1419,369;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_75_d9_00_15_a8_69_;0
2024-05-06 06:05:18;0,044;0,986;0,023;0,057;0,200;223,00;50,00;3831,258;1392,487;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_75_da_00_15_3f_67_;0
2024-05-06 06:06:19;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3831,258;1387,473;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_75_da_00_15_2b_d1_;0
2024-05-06 06:07:25;0,044;0,991;0,023;0,057;0,200;221,90;50,00;3831,259;1429,961;'01_03_14_08_ab_00_02_01_f4_00_2c_00_17_00_39_03_df_00_3a_75_db_00_15_d1_c9_;0
2024-05-06 06:08:26;0,044;0,988;0,023;0,057;0,200;222,60;50,00;3831,260;1394,774;'01_03_14_08_b2_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_3a_75_dc_00_15_48_56_;0
2024-05-06 06:09:27;0,044;0,987;0,023;0,057;0,200;222,80;49,90;3831,261;1417,436;'01_03_14_08_b4_00_02_01_f3_00_2c_00_17_00_39_03_db_00_3a_75_dd_00_15_a0_dc_;0
2024-05-06 06:10:29;0,044;0,986;0,023;0,058;0,200;223,00;49,90;3831,261;1432,916;'01_03_14_08_b6_00_02_01_f3_00_2c_00_17_00_3a_03_da_00_3a_75_dd_00_15_dd_54_;0
2024-05-06 06:11:31;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3831,262;1398,764;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_75_de_00_15_57_ec_;0
2024-05-06 06:12:32;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3831,263;1418,136;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_75_df_00_15_a3_98_;0
2024-05-06 06:13:34;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3831,264;1404,815;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_75_e0_00_15_6f_8f_;0
2024-05-06 06:14:40;0,044;0,982;0,024;0,058;0,200;223,90;50,00;3831,264;1386,515;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_75_e0_00_15_28_13_;0
2024-05-06 06:15:41;0,043;0,965;0,022;0,057;0,200;222,60;50,00;3831,265;1400,544;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_3a_75_e1_00_15_5e_e0_;0
2024-05-06 06:16:42;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3831,266;1380,264;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_75_e2_00_15_0f_a8_;0
2024-05-06 06:17:43;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3831,267;1390,222;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_75_e3_00_15_36_8e_;0
2024-05-06 06:18:45;0,043;0,968;0,021;0,057;0,200;221,90;50,00;3831,267;1390,586;'01_03_14_08_ab_00_02_01_f4_00_2b_00_15_00_39_03_c8_00_3a_75_e3_00_15_37_fa_;0
2024-05-06 06:19:51;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3831,268;1424,051;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_75_e4_00_15_ba_b3_;0
2024-05-06 06:20:54;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3831,269;1397,093;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_75_e5_00_15_51_65_;0
2024-05-06 06:21:54;0,043;0,964;0,022;0,057;0,200;223,00;50,00;3831,270;1380,049;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_75_e6_00_15_0e_d1_;0
2024-05-06 06:22:54;0,043;0,973;0,020;0,056;0,200;220,90;50,00;3831,270;1433,678;'01_03_14_08_a1_00_02_01_f4_00_2b_00_14_00_38_03_cd_00_3a_75_e6_00_15_e0_4e_;0
2024-05-06 06:23:57;0,043;0,972;0,021;0,056;0,200;221,00;50,00;3831,271;1434,102;'01_03_14_08_a2_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_3a_75_e7_00_15_e1_f6_;0
2024-05-06 06:25:03;0,043;0,971;0,021;0,057;0,200;221,30;50,00;3831,272;1384,401;'01_03_14_08_a5_00_02_01_f4_00_2b_00_15_00_39_03_cb_00_3a_75_e8_00_15_1f_d1_;0
2024-05-06 06:26:04;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3831,273;1430,705;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_75_e9_00_15_d4_b1_;0
2024-05-06 06:27:06;0,043;0,975;0,021;0,056;0,200;220,30;50,00;3831,273;1385,388;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_75_e9_00_15_23_ac_;0
2024-05-06 06:28:08;0,043;0,975;0,020;0,056;0,200;220,50;50,00;3831,274;1400,792;'01_03_14_08_9d_00_02_01_f4_00_2b_00_14_00_38_03_cf_00_3a_75_ea_00_15_5f_d8_;0
2024-05-06 06:29:14;0,043;0,976;0,020;0,056;0,200;220,10;50,00;3831,275;1380,841;'01_03_14_08_99_00_02_01_f4_00_2b_00_14_00_38_03_d0_00_3a_75_eb_00_15_11_e9_;0
2024-05-06 06:30:16;0,043;0,973;0,020;0,056;0,200;220,90;50,00;3831,276;1425,484;'01_03_14_08_a1_00_02_01_f4_00_2b_00_14_00_38_03_cd_00_3a_75_ec_00_15_c0_4c_;0
2024-05-06 06:31:18;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3831,277;1401,980;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_75_ed_00_15_64_7c_;0
2024-05-06 06:32:19;0,044;0,989;0,023;0,057;0,200;222,30;50,00;3831,277;1434,423;'01_03_14_08_af_00_02_01_f4_00_2c_00_17_00_39_03_dd_00_3a_75_ed_00_15_e3_37_;0
2024-05-06 06:33:21;0,043;0,970;0,022;0,057;0,200;221,50;50,00;3831,278;1415,660;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_39_03_ca_00_3a_75_ee_00_15_99_ec_;0
2024-05-06 06:34:27;0,043;0,962;0,023;0,057;0,200;223,40;49,90;3831,279;1435,772;'01_03_14_08_ba_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_3a_75_ef_00_15_e8_7c_;0
2024-05-06 06:35:28;0,043;0,960;0,024;0,058;0,200;223,80;49,90;3831,280;1388,462;'01_03_14_08_be_00_02_01_f3_00_2b_00_18_00_3a_03_c0_00_3a_75_f0_00_15_2f_ae_;0
2024-05-06 06:36:30;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3831,280;1426,556;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_75_f0_00_15_c4_7c_;0
2024-05-06 06:37:32;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3831,281;1430,206;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_75_f1_00_15_d2_be_;0
2024-05-06 06:38:32;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3831,282;1410,504;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_75_f2_00_15_85_c8_;0
2024-05-06 06:39:34;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3831,283;1438,954;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_75_f3_00_15_f4_ea_;0
2024-05-06 06:40:40;0,043;0,962;0,023;0,058;0,200;223,40;50,00;3831,283;1407,560;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_3a_03_c2_00_3a_75_f3_00_15_7a_48_;0
2024-05-06 06:41:41;0,043;0,964;0,023;0,057;0,200;222,90;49,90;3831,284;1419,630;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_3a_75_f4_00_15_a9_6e_;0
2024-05-06 06:42:42;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3831,285;1403,918;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_75_f5_00_15_6c_0e_;0
2024-05-06 06:43:44;0,044;0,990;0,022;0,057;0,200;222,10;50,00;3831,286;1432,948;'01_03_14_08_ad_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_75_f6_00_15_dd_74_;0
2024-05-06 06:44:45;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3831,286;1431,524;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_75_f6_00_15_d7_e4_;0
2024-05-06 06:45:47;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3831,287;1428,636;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_75_f7_00_15_cc_9c_;0
2024-05-06 06:46:48;0,043;0,965;0,023;0,057;0,200;222,60;49,90;3831,288;1428,697;'01_03_14_08_b2_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_3a_75_f8_00_15_cc_d9_;0
2024-05-06 06:47:54;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3831,289;1432,091;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_75_f9_00_15_da_1b_;0
2024-05-06 06:49:48;0,044;0,989;0,023;0,057;0,200;222,40;50,00;3831,290;1425,637;'01_03_14_08_b0_00_02_01_f4_00_2c_00_17_00_39_03_dd_00_3a_75_fa_00_15_c0_e5_;0
2024-05-06 06:50:50;0,044;0,990;0,022;0,057;0,200;222,20;50,00;3831,291;1378,547;'01_03_14_08_ae_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_75_fb_00_15_08_f3_;0
2024-05-06 06:51:52;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3831,292;1424,734;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_75_fc_00_15_bd_5e_;0
2024-05-06 06:52:53;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3831,292;1385,540;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_3a_75_fc_00_15_24_44_;0
2024-05-06 06:53:55;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3831,293;1419,982;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_75_fd_00_15_aa_ce_;0
2024-05-06 06:55:01;0,043;0,969;0,022;0,057;0,200;221,70;50,00;3831,294;1425,856;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_3a_75_fe_00_15_c1_c0_;0
2024-05-06 06:56:03;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3831,295;1435,973;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_75_ff_00_15_e9_45_;0
2024-05-06 06:57:04;0,043;0,972;0,022;0,057;0,200;221,10;50,00;3831,295;1400,537;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_39_03_cc_00_3a_75_ff_00_15_5e_d9_;0
2024-05-06 06:58:06;0,043;0,971;0,021;0,056;0,200;221,20;50,00;3831,296;1421,261;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_76_00_00_15_af_cd_;0
2024-05-06 06:59:13;0,043;0,971;0,022;0,057;0,200;221,30;50,00;3831,297;1425,701;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_3a_76_01_00_15_c1_25_;0
2024-05-06 07:00:15;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3831,298;1437,183;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_76_02_00_15_ed_ff_;0
2024-05-06 07:01:16;0,043;0,958;0,023;0,058;0,200;224,30;50,00;3831,298;1381,230;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_76_02_00_15_13_6e_;0
2024-05-06 07:02:18;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3831,299;1434,731;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_76_03_00_15_e4_6b_;0
2024-05-06 07:03:19;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3831,300;1398,186;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_76_04_00_15_55_aa_;0
2024-05-06 07:04:20;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3831,301;1421,475;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_76_05_00_15_b0_a3_;0
2024-05-06 07:05:27;0,043;0,964;0,022;0,057;0,200;222,90;50,00;3831,301;1424,167;'01_03_14_08_b5_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_76_05_00_15_bb_27_;0
2024-05-06 07:06:28;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3831,302;1383,105;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_76_06_00_15_1a_c1_;0
2024-05-06 07:07:29;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3831,303;1399,391;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_76_07_00_15_5a_5f_;0
2024-05-06 07:08:30;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3831,304;1382,168;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_76_08_00_15_17_18_;0
2024-05-06 07:09:31;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3831,304;1394,894;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_76_08_00_15_48_ce_;0
2024-05-06 07:10:33;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3831,305;1382,670;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_76_09_00_15_19_0e_;0
2024-05-06 07:11:34;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3831,306;1428,380;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_76_0a_00_15_cb_9c_;0
2024-05-06 07:12:35;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3831,307;1423,102;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_76_0b_00_15_b6_fe_;0
2024-05-06 07:13:42;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3831,307;1423,566;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_76_0b_00_15_b8_ce_;0
2024-05-06 07:14:43;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3831,308;1382,006;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_76_0c_00_15_16_76_;0
2024-05-06 07:15:44;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3831,309;1391,655;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_3a_76_0d_00_15_3c_27_;0
2024-05-06 07:16:46;0,044;0,986;0,023;0,057;0,200;223,00;49,90;3831,310;1390,617;'01_03_14_08_b6_00_02_01_f3_00_2c_00_17_00_39_03_da_00_3a_76_0e_00_15_38_19_;0
2024-05-06 07:17:47;0,044;0,982;0,024;0,058;0,200;223,90;49,90;3831,310;1380,192;'01_03_14_08_bf_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_3a_76_0e_00_15_0f_60_;0
2024-05-06 07:18:48;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3831,311;1389,726;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_76_0f_00_15_34_9e_;0
2024-05-06 07:19:49;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3831,312;1394,420;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_76_10_00_15_46_f4_;0
2024-05-06 07:20:51;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3831,313;1429,194;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_76_11_00_15_ce_ca_;0
2024-05-06 07:21:52;0,043;0,962;0,022;0,057;0,200;223,30;50,00;3831,313;1412,722;'01_03_14_08_b9_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_3a_76_11_00_15_8e_72_;0
2024-05-06 07:22:58;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3831,314;1419,072;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_76_12_00_15_a7_40_;0
2024-05-06 07:24:00;0,043;0,957;0,023;0,058;0,200;224,50;50,00;3831,315;1439,971;'01_03_14_08_c5_00_02_01_f4_00_2b_00_17_00_3a_03_bd_00_3a_76_13_00_15_f8_e3_;0
2024-05-06 07:25:01;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3831,316;1410,063;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_76_14_00_15_84_0f_;0
2024-05-06 07:26:03;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3831,317;1386,000;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_76_15_00_15_26_10_;0
2024-05-06 07:27:04;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3831,317;1431,752;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_76_15_00_15_d8_c8_;0
2024-05-06 07:28:10;0,043;0,978;0,020;0,056;0,200;219,80;50,00;3831,318;1438,856;'01_03_14_08_96_00_02_01_f4_00_2b_00_14_00_38_03_d2_00_3a_76_16_00_15_f4_88_;0
2024-05-06 07:29:11;0,043;0,980;0,020;0,056;0,200;219,30;50,00;3831,319;1406,524;'01_03_14_08_91_00_02_01_f4_00_2b_00_14_00_38_03_d4_00_3a_76_17_00_15_76_3c_;0
2024-05-06 07:30:13;0,043;0,989;0,019;0,055;0,200;217,20;50,00;3831,320;1383,872;'01_03_14_08_7c_00_02_01_f4_00_2b_00_13_00_37_03_dd_00_3a_76_18_00_15_1d_c0_;0
2024-05-06 07:31:15;0,043;0,990;0,019;0,055;0,200;217,10;50,00;3831,320;1416,116;'01_03_14_08_7b_00_02_01_f4_00_2b_00_13_00_37_03_de_00_3a_76_18_00_15_9b_b4_;0
2024-05-06 07:32:16;0,043;0,991;0,018;0,055;0,200;216,90;50,00;3831,321;1419,248;'01_03_14_08_79_00_02_01_f4_00_2b_00_12_00_37_03_df_00_3a_76_19_00_15_a7_f0_;0
2024-05-06 07:33:23;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3831,322;1380,311;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_76_1a_00_15_0f_d7_;0
2024-05-06 07:34:24;0,043;0,968;0,021;0,057;0,200;222,10;50,00;3831,323;1392,327;'01_03_14_08_ad_00_02_01_f4_00_2b_00_15_00_39_03_c8_00_3a_76_1b_00_15_3e_c7_;0
2024-05-06 07:35:26;0,043;0,958;0,023;0,058;0,200;224,20;50,00;3831,323;1441,621;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_76_1b_00_15_ff_55_;0
2024-05-06 07:36:33;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3831,324;1401,188;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_76_1c_00_15_61_64_;0
2024-05-06 07:37:35;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3831,325;1415,784;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_76_1d_00_15_9a_68_;0
2024-05-06 07:38:37;0,044;0,992;0,022;0,056;0,200;221,60;50,00;3831,326;1393,563;'01_03_14_08_a8_00_02_01_f4_00_2c_00_16_00_38_03_e0_00_3a_76_1e_00_15_43_9b_;0
2024-05-06 07:39:38;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3831,326;1415,089;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_76_1e_00_15_97_b1_;0
2024-05-06 07:40:40;0,044;0,988;0,023;0,058;0,200;222,50;50,00;3831,327;1435,802;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_3a_03_dc_00_3a_76_1f_00_15_e8_9a_;0
2024-05-06 07:41:46;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3831,328;1440,522;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_76_20_00_15_fb_0a_;0
2024-05-06 07:42:48;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3831,329;1414,966;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_76_21_00_15_97_36_;0
2024-05-06 07:43:49;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3831,329;1418,247;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_76_21_00_15_a4_07_;0
2024-05-06 07:44:51;0,044;0,989;0,022;0,057;0,200;222,30;50,00;3831,330;1431,472;'01_03_14_08_af_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_3a_76_22_00_15_d7_b0_;0
2024-05-06 07:45:52;0,043;0,971;0,022;0,057;0,200;221,30;50,00;3831,331;1401,135;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_3a_76_23_00_15_61_2f_;0
2024-05-06 07:46:53;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3831,332;1410,871;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_76_24_00_15_87_37_;0
2024-05-06 07:48:01;0,043;0,968;0,023;0,057;0,200;222,00;50,00;3831,333;1403,215;'01_03_14_08_ac_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_3a_76_25_00_15_69_4f_;0
2024-05-06 07:49:51;0,043;0,965;0,022;0,057;0,200;222,60;50,00;3831,334;1437,529;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_3a_76_26_00_15_ef_59_;0
2024-05-06 07:50:53;0,044;0,983;0,022;0,058;0,200;223,70;50,00;3831,335;1426,490;'01_03_14_08_bd_00_02_01_f4_00_2c_00_16_00_3a_03_d7_00_3a_76_27_00_15_c4_3a_;0
2024-05-06 07:51:55;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3831,335;1415,816;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_76_27_00_15_9a_88_;0
2024-05-06 07:52:57;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3831,336;1440,453;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_76_28_00_15_fa_c5_;0
2024-05-06 07:53:58;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3831,337;1419,294;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_76_29_00_15_a8_1e_;0
2024-05-06 07:55:00;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3831,338;1432,328;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_76_2a_00_15_db_08_;0
2024-05-06 07:56:06;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3831,338;1435,844;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_76_2a_00_15_e8_c4_;0
2024-05-06 07:57:08;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3831,339;1411,583;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_76_2b_00_15_89_ff_;0
2024-05-06 07:58:09;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3831,340;1378,479;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_76_2c_00_15_08_af_;0
2024-05-06 07:59:11;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3831,341;1415,974;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_76_2d_00_15_9b_26_;0
2024-05-06 08:00:12;0,044;0,976;0,024;0,058;0,200;225,40;49,90;3831,341;1441,693;'01_03_14_08_ce_00_02_01_f3_00_2c_00_18_00_3a_03_d0_00_3a_76_2d_00_15_ff_9d_;0
2024-05-06 08:01:19;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3831,342;1376,536;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_76_2e_00_15_01_18_;0
2024-05-06 08:02:21;0,043;0,959;0,024;0,058;0,200;224,00;49,90;3831,343;1417,461;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_3a_76_2f_00_15_a0_f5_;0
2024-05-06 08:03:22;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3831,344;1386,012;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_76_30_00_15_26_1c_;0
2024-05-06 08:04:23;0,044;0,969;0,026;0,060;0,200;226,90;49,90;3831,345;1381,893;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3c_03_c9_00_3a_76_31_00_15_16_05_;0
2024-05-06 08:05:25;0,044;0,972;0,025;0,059;0,200;226,30;49,90;3831,345;1438,120;'01_03_14_08_d7_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_76_31_00_15_f1_a8_;0
2024-05-06 08:06:32;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3831,346;1411,036;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_76_32_00_15_87_dc_;0
2024-05-06 08:07:33;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3831,347;1414,903;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_76_33_00_15_96_f7_;0
2024-05-06 08:08:37;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3831,348;1410,322;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_76_34_00_15_85_12_;0
2024-05-06 08:09:35;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3831,348;1429,459;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_76_34_00_15_cf_d3_;0
2024-05-06 08:10:36;0,043;0,952;0,024;0,058;0,200;225,80;50,00;3831,349;1379,723;'01_03_14_08_d2_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_3a_76_35_00_15_0d_8b_;0
2024-05-06 08:11:38;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3831,350;1417,651;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_76_36_00_15_a1_b3_;0
2024-05-06 08:12:39;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3831,351;1421,515;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_76_37_00_15_b0_cb_;0
2024-05-06 08:13:41;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3831,351;1414,281;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_76_37_00_15_94_89_;0
2024-05-06 08:14:47;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3831,352;1417,652;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_76_38_00_15_a1_b4_;0
2024-05-06 08:15:49;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3831,353;1382,763;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_76_39_00_15_19_6b_;0
2024-05-06 08:16:51;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3831,354;1403,954;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_76_3a_00_15_6c_32_;0
2024-05-06 08:17:52;0,044;0,983;0,022;0,057;0,200;223,70;50,00;3831,355;1380,620;'01_03_14_08_bd_00_02_01_f4_00_2c_00_16_00_39_03_d7_00_3a_76_3b_00_15_11_0c_;0
2024-05-06 08:18:53;0,043;0,963;0,022;0,057;0,200;223,10;50,00;3831,355;1430,931;'01_03_14_08_b7_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_3a_76_3b_00_15_d5_93_;0
2024-05-06 08:20:00;0,043;0,960;0,022;0,057;0,200;223,90;50,00;3831,356;1422,643;'01_03_14_08_bf_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_3a_76_3c_00_15_b5_33_;0
2024-05-06 08:21:02;0,043;0,972;0,022;0,056;0,200;221,10;50,00;3831,357;1438,449;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_3a_76_3d_00_15_f2_f1_;0
2024-05-06 08:22:03;0,042;0,951;0,021;0,055;0,200;220,70;50,00;3831,358;1431,958;'01_03_14_08_9f_00_02_01_f4_00_2a_00_15_00_37_03_b7_00_3a_76_3e_00_15_d9_96_;0
2024-05-06 08:23:05;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3831,358;1410,556;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_3a_76_3e_00_15_85_fc_;0
2024-05-06 08:24:12;0,057;0,856;0,016;0,072;0,300;221,80;50,00;3831,359;1395,309;'01_03_14_08_aa_00_03_01_f4_00_39_00_10_00_48_03_58_00_3a_76_3f_00_15_4a_6d_;0
2024-05-06 08:25:13;0,055;0,821;0,017;0,070;0,300;223,20;50,00;3831,360;1385,498;'01_03_14_08_b8_00_03_01_f4_00_37_00_11_00_46_03_35_00_3a_76_40_00_15_24_1a_;0
2024-05-06 08:26:14;0,055;0,821;0,017;0,070;0,300;223,10;50,00;3831,361;1385,167;'01_03_14_08_b7_00_03_01_f4_00_37_00_11_00_46_03_35_00_3a_76_41_00_15_22_cf_;0
2024-05-06 08:27:15;0,055;0,821;0,017;0,070;0,300;223,20;50,00;3831,362;1410,522;'01_03_14_08_b8_00_03_01_f4_00_37_00_11_00_46_03_35_00_3a_76_42_00_15_85_da_;0
2024-05-06 08:28:17;0,055;0,825;0,016;0,069;0,300;222,10;50,00;3831,363;1376,281;'01_03_14_08_ad_00_03_01_f4_00_37_00_10_00_45_03_39_00_3a_76_43_00_15_00_19_;0
2024-05-06 08:29:18;0,054;0,816;0,015;0,069;0,300;220,50;50,00;3831,364;1376,649;'01_03_14_08_9d_00_03_01_f4_00_36_00_0f_00_45_03_30_00_3a_76_44_00_15_01_89_;0
2024-05-06 08:30:24;0,055;0,826;0,017;0,070;0,300;221,70;50,00;3831,365;1389,092;'01_03_14_08_a9_00_03_01_f4_00_37_00_11_00_46_03_3a_00_3a_76_45_00_15_32_24_;0
2024-05-06 08:31:24;0,055;0,829;0,017;0,070;0,300;221,10;50,00;3831,366;1388,349;'01_03_14_08_a3_00_03_01_f4_00_37_00_11_00_46_03_3d_00_3a_76_46_00_15_2f_3d_;0
2024-05-06 08:32:26;0,055;0,831;0,017;0,069;0,300;220,60;50,00;3831,367;1386,596;'01_03_14_08_9e_00_03_01_f4_00_37_00_11_00_45_03_3f_00_3a_76_47_00_15_28_64_;0
2024-05-06 08:33:27;0,055;0,822;0,017;0,070;0,300;223,00;50,00;3831,368;1440,817;'01_03_14_08_b6_00_03_01_f4_00_37_00_11_00_46_03_36_00_3a_76_48_00_15_fc_31_;0
2024-05-06 08:34:29;0,055;0,818;0,018;0,071;0,300;224,10;50,00;3831,369;1377,626;'01_03_14_08_c1_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_76_49_00_15_05_5a_;0
2024-05-06 08:35:36;0,055;0,825;0,017;0,070;0,300;222,00;50,00;3831,370;1441,259;'01_03_14_08_ac_00_03_01_f4_00_37_00_11_00_46_03_39_00_3a_76_4a_00_15_fd_eb_;0
2024-05-06 08:36:37;0,055;0,832;0,015;0,069;0,300;220,30;50,00;3831,371;1428,036;'01_03_14_08_9b_00_03_01_f4_00_37_00_0f_00_45_03_40_00_3a_76_4b_00_15_ca_44_;0
2024-05-06 08:37:39;0,055;0,833;0,015;0,069;0,300;220,00;50,00;3831,372;1388,289;'01_03_14_08_98_00_03_01_f4_00_37_00_0f_00_45_03_41_00_3a_76_4c_00_15_2f_01_;0
2024-05-06 08:38:40;0,055;0,829;0,015;0,069;0,300;221,00;50,00;3831,373;1382,363;'01_03_14_08_a2_00_03_01_f4_00_37_00_0f_00_45_03_3d_00_3a_76_4d_00_15_17_db_;0
2024-05-06 08:39:41;0,055;0,829;0,016;0,070;0,300;221,00;50,00;3831,374;1415,167;'01_03_14_08_a2_00_03_01_f4_00_37_00_10_00_46_03_3d_00_3a_76_4e_00_15_97_ff_;0
2024-05-06 08:40:42;0,055;0,822;0,017;0,070;0,300;222,90;50,00;3831,375;1378,740;'01_03_14_08_b5_00_03_01_f4_00_37_00_11_00_46_03_36_00_3a_76_4f_00_15_09_b4_;0
2024-05-06 08:41:43;0,056;0,826;0,020;0,072;0,300;225,90;50,00;3831,375;1415,831;'01_03_14_08_d3_00_03_01_f4_00_38_00_14_00_48_03_3a_00_3a_76_4f_00_15_9a_97_;0
2024-05-06 08:42:50;0,056;0,831;0,018;0,071;0,300;224,40;50,00;3831,376;1429,662;'01_03_14_08_c4_00_03_01_f4_00_38_00_12_00_47_03_3f_00_3a_76_50_00_15_d0_9e_;0
2024-05-06 08:43:51;0,056;0,827;0,019;0,071;0,300;225,60;50,00;3831,378;1377,681;'01_03_14_08_d0_00_03_01_f4_00_38_00_13_00_47_03_3b_00_3a_76_52_00_15_05_91_;0
2024-05-06 08:44:53;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3831,378;1386,028;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_3a_76_52_00_15_26_2c_;0
2024-05-06 08:45:54;0,055;0,819;0,019;0,071;0,300;223,80;50,00;3831,379;1391,999;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_76_53_00_15_3d_7f_;0
2024-05-06 08:46:55;0,055;0,823;0,019;0,070;0,300;222,70;50,00;3831,380;1436,227;'01_03_14_08_b3_00_03_01_f4_00_37_00_13_00_46_03_37_00_3a_76_54_00_15_ea_43_;0
2024-05-06 08:48:03;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3831,381;1441,429;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_3a_76_55_00_15_fe_95_;0
2024-05-06 08:49:54;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3831,383;1399,900;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_76_57_00_15_5c_5c_;0
2024-05-06 08:50:56;0,055;0,820;0,018;0,070;0,300;223,40;50,00;3831,384;1425,953;'01_03_14_08_ba_00_03_01_f4_00_37_00_12_00_46_03_34_00_3a_76_58_00_15_c2_21_;0
2024-05-06 08:51:58;0,055;0,813;0,019;0,071;0,300;225,40;50,00;3831,385;1423,799;'01_03_14_08_ce_00_03_01_f4_00_37_00_13_00_47_03_2d_00_3a_76_59_00_15_b9_b7_;0
2024-05-06 08:52:59;0,055;0,822;0,019;0,070;0,300;223,00;50,00;3831,386;1398,668;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_46_03_36_00_3a_76_5a_00_15_57_8c_;0
2024-05-06 08:54:01;0,055;0,822;0,017;0,071;0,300;222,90;50,00;3831,387;1393,696;'01_03_14_08_b5_00_03_01_f4_00_37_00_11_00_47_03_36_00_3a_76_5b_00_15_44_20_;0
2024-05-06 08:55:07;0,055;0,819;0,019;0,070;0,300;223,70;50,00;3831,388;1393,832;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_76_5c_00_15_44_a8_;0
2024-05-06 08:56:08;0,055;0,822;0,018;0,071;0,300;222,90;50,00;3831,389;1420,133;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_47_03_36_00_3a_76_5d_00_15_ab_65_;0
2024-05-06 08:57:10;0,054;0,800;0,019;0,070;0,300;225,00;50,00;3831,390;1387,159;'01_03_14_08_ca_00_03_01_f4_00_36_00_13_00_46_03_20_00_3a_76_5e_00_15_2a_97_;0
2024-05-06 08:58:11;0,056;0,817;0,022;0,073;0,300;228,30;50,00;3831,391;1411,807;'01_03_14_08_eb_00_03_01_f4_00_38_00_16_00_49_03_31_00_3a_76_5f_00_15_8a_df_;0
2024-05-06 08:59:12;0,056;0,824;0,020;0,072;0,300;226,30;50,00;3831,392;1407,406;'01_03_14_08_d7_00_03_01_f4_00_38_00_14_00_48_03_38_00_3a_76_60_00_15_79_ae_;0
2024-05-06 09:00:13;0,054;0,817;0,016;0,069;0,300;220,20;50,00;3831,393;1429,794;'01_03_14_08_9a_00_03_01_f4_00_36_00_10_00_45_03_31_00_3a_76_61_00_15_d1_22_;0
2024-05-06 09:01:20;0,055;0,829;0,017;0,070;0,300;220,90;49,90;3831,394;1397,132;'01_03_14_08_a1_00_03_01_f3_00_37_00_11_00_46_03_3d_00_3a_76_62_00_15_51_8c_;0
2024-05-06 09:02:21;0,053;0,805;0,016;0,068;0,300;219,20;49,90;3831,395;1437,803;'01_03_14_08_90_00_03_01_f3_00_35_00_10_00_44_03_25_00_3a_76_63_00_15_f0_6b_;0
2024-05-06 09:03:22;0,054;0,821;0,016;0,069;0,300;219,20;49,90;3831,396;1398,840;'01_03_14_08_90_00_03_01_f3_00_36_00_10_00_45_03_35_00_3a_76_64_00_15_58_38_;0
2024-05-06 09:04:24;0,054;0,817;0,016;0,069;0,300;220,20;49,90;3831,397;1431,521;'01_03_14_08_9a_00_03_01_f3_00_36_00_10_00_45_03_31_00_3a_76_65_00_15_d7_e1_;0
2024-05-06 09:05:25;0,056;0,833;0,019;0,071;0,300;223,90;49,90;3831,397;1433,991;'01_03_14_08_bf_00_03_01_f3_00_38_00_13_00_47_03_41_00_3a_76_65_00_15_e1_87_;0
2024-05-06 09:06:32;0,056;0,835;0,019;0,071;0,300;223,40;50,00;3831,398;1423,753;'01_03_14_08_ba_00_03_01_f4_00_38_00_13_00_47_03_43_00_3a_76_66_00_15_b9_89_;0
2024-05-06 09:07:34;0,055;0,818;0,019;0,070;0,300;224,00;49,90;3831,399;1382,081;'01_03_14_08_c0_00_03_01_f3_00_37_00_13_00_46_03_32_00_3a_76_67_00_15_16_c1_;0
2024-05-06 09:08:36;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3831,400;1414,647;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_3a_76_68_00_15_95_f7_;0
2024-05-06 09:09:37;0,055;0,824;0,017;0,070;0,300;222,40;50,00;3831,401;1428,339;'01_03_14_08_b0_00_03_01_f4_00_37_00_11_00_46_03_38_00_3a_76_69_00_15_cb_73_;0
2024-05-06 09:10:38;0,055;0,834;0,016;0,069;0,300;219,80;50,00;3831,402;1438,711;'01_03_14_08_96_00_03_01_f4_00_37_00_10_00_45_03_42_00_3a_76_6a_00_15_f3_f7_;0
2024-05-06 09:11:45;0,055;0,831;0,017;0,069;0,300;220,60;50,00;3831,403;1436,077;'01_03_14_08_9e_00_03_01_f4_00_37_00_11_00_45_03_3f_00_3a_76_6b_00_15_e9_ad_;0
2024-05-06 09:12:46;0,055;0,829;0,016;0,070;0,300;221,00;50,00;3831,404;1390,581;'01_03_14_08_a2_00_03_01_f4_00_37_00_10_00_46_03_3d_00_3a_76_6c_00_15_37_f5_;0
2024-05-06 09:13:47;0,055;0,827;0,017;0,070;0,300;221,60;50,00;3831,405;1416,976;'01_03_14_08_a8_00_03_01_f4_00_37_00_11_00_46_03_3b_00_3a_76_6d_00_15_9f_10_;0
2024-05-06 09:14:49;0,055;0,831;0,015;0,069;0,300;220,60;50,00;3831,406;1415,556;'01_03_14_08_9e_00_03_01_f4_00_37_00_0f_00_45_03_3f_00_3a_76_6e_00_15_99_84_;0
2024-05-06 09:15:50;0,055;0,825;0,018;0,071;0,300;222,10;50,00;3831,407;1430,280;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_47_03_39_00_3a_76_6f_00_15_d3_08_;0
2024-05-06 09:16:57;0,055;0,834;0,016;0,069;0,300;219,60;50,00;3831,408;1420,168;'01_03_14_08_94_00_03_01_f4_00_37_00_10_00_45_03_42_00_3a_76_70_00_15_ab_88_;0
2024-05-06 09:17:58;0,054;0,824;0,015;0,068;0,300;218,20;50,00;3831,409;1439,537;'01_03_14_08_86_00_03_01_f4_00_36_00_0f_00_44_03_38_00_3a_76_71_00_15_f7_31_;0
2024-05-06 09:19:00;0,054;0,825;0,015;0,068;0,300;218,00;50,00;3831,410;1404,489;'01_03_14_08_84_00_03_01_f4_00_36_00_0f_00_44_03_39_00_3a_76_72_00_15_6e_49_;0
2024-05-06 09:20:02;0,055;0,837;0,015;0,069;0,300;218,80;50,00;3831,411;1404,734;'01_03_14_08_8c_00_03_01_f4_00_37_00_0f_00_45_03_45_00_3a_76_73_00_15_6f_3e_;0
2024-05-06 09:21:03;0,054;0,813;0,017;0,069;0,300;221,30;50,00;3831,412;1376,714;'01_03_14_08_a5_00_03_01_f4_00_36_00_11_00_45_03_2d_00_3a_76_74_00_15_01_ca_;0
2024-05-06 09:22:10;0,054;0,812;0,016;0,069;0,300;221,50;50,00;3831,413;1392,014;'01_03_14_08_a7_00_03_01_f4_00_36_00_10_00_45_03_2c_00_3a_76_75_00_15_3d_8e_;0
2024-05-06 09:23:11;0,055;0,829;0,017;0,070;0,300;220,90;50,00;3831,414;1398,410;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_46_03_3d_00_3a_76_76_00_15_56_8a_;0
2024-05-06 09:24:12;0,054;0,818;0,015;0,069;0,300;219,90;50,00;3831,415;1395,103;'01_03_14_08_97_00_03_01_f4_00_36_00_0f_00_45_03_32_00_3a_76_77_00_15_49_9f_;0
2024-05-06 09:25:14;0,054;0,820;0,016;0,069;0,300;219,30;50,00;3831,416;1438,656;'01_03_14_08_91_00_03_01_f4_00_36_00_10_00_45_03_34_00_3a_76_78_00_15_f3_c0_;0
2024-05-06 09:26:15;0,054;0,817;0,015;0,069;0,300;220,20;50,00;3831,417;1390,065;'01_03_14_08_9a_00_03_01_f4_00_36_00_0f_00_45_03_31_00_3a_76_79_00_15_35_f1_;0
2024-05-06 09:27:22;0,055;0,834;0,015;0,069;0,300;219,60;50,00;3831,418;1437,534;'01_03_14_08_94_00_03_01_f4_00_37_00_0f_00_45_03_42_00_3a_76_7a_00_15_ef_5e_;0
2024-05-06 09:28:23;0,054;0,826;0,013;0,068;0,300;217,80;50,00;3831,419;1379,963;'01_03_14_08_82_00_03_01_f4_00_36_00_0d_00_44_03_3a_00_3a_76_7b_00_15_0e_7b_;0
2024-05-06 09:29:24;0,055;0,828;0,016;0,070;0,300;221,40;50,00;3831,420;1431,488;'01_03_14_08_a6_00_03_01_f4_00_37_00_10_00_46_03_3c_00_3a_76_7c_00_15_d7_c0_;0
2024-05-06 09:30:26;0,055;0,832;0,015;0,069;0,300;220,30;50,00;3831,421;1387,082;'01_03_14_08_9b_00_03_01_f4_00_37_00_0f_00_45_03_40_00_3a_76_7d_00_15_2a_4a_;0
2024-05-06 09:31:33;0,054;0,821;0,016;0,069;0,300;219,20;50,00;3831,421;1429,245;'01_03_14_08_90_00_03_01_f4_00_36_00_10_00_45_03_35_00_3a_76_7d_00_15_ce_fd_;0
2024-05-06 09:32:35;0,054;0,823;0,014;0,068;0,300;218,70;50,00;3831,422;1380,963;'01_03_14_08_8b_00_03_01_f4_00_36_00_0e_00_44_03_37_00_3a_76_7e_00_15_12_63_;0
2024-05-06 09:33:36;0,054;0,818;0,016;0,068;0,300;220,00;50,00;3831,423;1439,244;'01_03_14_08_98_00_03_01_f4_00_36_00_10_00_44_03_32_00_3a_76_7f_00_15_f6_0c_;0
2024-05-06 09:34:38;0,054;0,822;0,015;0,068;0,300;218,90;50,00;3831,424;1437,479;'01_03_14_08_8d_00_03_01_f4_00_36_00_0f_00_44_03_36_00_3a_76_80_00_15_ef_27_;0
2024-05-06 09:35:44;0,055;0,837;0,015;0,069;0,300;218,90;50,00;3831,425;1438,513;'01_03_14_08_8d_00_03_01_f4_00_37_00_0f_00_45_03_45_00_3a_76_81_00_15_f3_31_;0
2024-05-06 09:36:46;0,054;0,813;0,016;0,069;0,300;221,20;50,00;3831,426;1431,800;'01_03_14_08_a4_00_03_01_f4_00_36_00_10_00_45_03_2d_00_3a_76_82_00_15_d8_f8_;0
2024-05-06 09:37:48;0,055;0,824;0,017;0,070;0,300;222,30;50,00;3831,427;1407,313;'01_03_14_08_af_00_03_01_f4_00_37_00_11_00_46_03_38_00_3a_76_83_00_15_79_51_;0
2024-05-06 09:38:49;0,055;0,828;0,017;0,070;0,300;221,40;50,00;3831,428;1397,453;'01_03_14_08_a6_00_03_01_f4_00_37_00_11_00_46_03_3c_00_3a_76_84_00_15_52_cd_;0
2024-05-06 09:39:56;0,055;0,823;0,018;0,071;0,300;222,60;50,00;3831,429;1412,842;'01_03_14_08_b2_00_03_01_f4_00_37_00_12_00_47_03_37_00_3a_76_85_00_15_8e_ea_;0
2024-05-06 09:40:57;0,055;0,823;0,018;0,070;0,300;222,70;50,00;3831,430;1396,358;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_46_03_37_00_3a_76_86_00_15_4e_86_;0
2024-05-06 09:41:59;0,055;0,830;0,016;0,069;0,300;220,80;50,00;3831,431;1382,793;'01_03_14_08_a0_00_03_01_f4_00_37_00_10_00_45_03_3e_00_3a_76_87_00_15_19_89_;0
2024-05-06 09:43:01;0,055;0,828;0,016;0,070;0,300;221,40;50,00;3831,432;1414,706;'01_03_14_08_a6_00_03_01_f4_00_37_00_10_00_46_03_3c_00_3a_76_88_00_15_96_32_;0
2024-05-06 09:44:07;0,055;0,825;0,016;0,069;0,300;222,20;50,00;3831,433;1401,955;'01_03_14_08_ae_00_03_01_f4_00_37_00_10_00_45_03_39_00_3a_76_89_00_15_64_63_;0
2024-05-06 09:45:09;0,055;0,825;0,017;0,069;0,300;222,10;50,00;3831,434;1430,747;'01_03_14_08_ad_00_03_01_f4_00_37_00_11_00_45_03_39_00_3a_76_8a_00_15_d4_db_;0
2024-05-06 09:46:11;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3831,435;1396,566;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_3a_76_8b_00_15_4f_56_;0
2024-05-06 09:47:13;0,055;0,822;0,018;0,070;0,300;222,90;50,00;3831,436;1439,436;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_46_03_36_00_3a_76_8c_00_15_f6_cc_;0
2024-05-06 09:48:20;0,055;0,825;0,016;0,070;0,300;222,10;50,00;3831,437;1406,230;'01_03_14_08_ad_00_03_01_f4_00_37_00_10_00_46_03_39_00_3a_76_8d_00_15_75_16_;0
2024-05-06 09:49:57;0,055;0,830;0,016;0,069;0,300;220,80;50,00;3831,438;1427,851;'01_03_14_08_a0_00_03_01_f4_00_37_00_10_00_45_03_3e_00_3a_76_8e_00_15_c9_8b_;0
2024-05-06 09:50:58;0,055;0,826;0,016;0,069;0,300;221,70;50,00;3831,439;1376,790;'01_03_14_08_a9_00_03_01_f4_00_37_00_10_00_45_03_3a_00_3a_76_8f_00_15_02_16_;0
2024-05-06 09:51:59;0,055;0,828;0,017;0,069;0,300;221,30;50,00;3831,440;1393,277;'01_03_14_08_a5_00_03_01_f4_00_37_00_11_00_45_03_3c_00_3a_76_90_00_15_42_7d_;0
2024-05-06 09:53:01;0,055;0,822;0,017;0,070;0,300;222,80;50,00;3831,441;1397,874;'01_03_14_08_b4_00_03_01_f4_00_37_00_11_00_46_03_36_00_3a_76_91_00_15_54_72_;0
2024-05-06 09:54:02;0,055;0,819;0,018;0,070;0,300;223,70;50,00;3831,442;1384,875;'01_03_14_08_bd_00_03_01_f4_00_37_00_12_00_46_03_33_00_3a_76_92_00_15_21_ab_;0
2024-05-06 09:55:03;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3831,443;1411,807;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_3a_76_93_00_15_8a_df_;0
2024-05-06 09:56:10;0,055;0,823;0,018;0,070;0,300;222,70;50,00;3831,444;1437,315;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_46_03_37_00_3a_76_94_00_15_ee_83_;0
2024-05-06 09:57:11;0,055;0,832;0,016;0,069;0,300;220,30;50,00;3831,445;1429,162;'01_03_14_08_9b_00_03_01_f4_00_37_00_10_00_45_03_40_00_3a_76_95_00_15_ce_aa_;0
2024-05-06 09:58:13;0,055;0,834;0,016;0,069;0,300;219,80;50,00;3831,446;1389,511;'01_03_14_08_96_00_03_01_f4_00_37_00_10_00_45_03_42_00_3a_76_96_00_15_33_c7_;0
2024-05-06 09:59:13;0,054;0,818;0,016;0,069;0,300;219,90;50,00;3831,447;1387,709;'01_03_14_08_97_00_03_01_f4_00_36_00_10_00_45_03_32_00_3a_76_97_00_15_2c_bd_;0
2024-05-06 10:00:15;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3831,448;1377,810;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_3a_76_98_00_15_06_12_;0
2024-05-06 10:01:16;0,055;0,823;0,018;0,070;0,300;222,70;50,00;3831,449;1408,832;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_46_03_37_00_3a_76_99_00_15_7f_40_;0
2024-05-06 10:02:23;0,055;0,821;0,019;0,071;0,300;223,30;50,00;3831,450;1392,181;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_76_9a_00_15_3e_35_;0
2024-05-06 10:03:25;0,055;0,815;0,020;0,071;0,300;224,70;50,00;3831,451;1441,378;'01_03_14_08_c7_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_76_9b_00_15_fe_62_;0
2024-05-06 10:04:26;0,055;0,824;0,018;0,070;0,300;222,40;49,90;3831,452;1413,895;'01_03_14_08_b0_00_03_01_f3_00_37_00_12_00_46_03_38_00_3a_76_9c_00_15_93_07_;0
2024-05-06 10:05:27;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3831,453;1410,501;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_3a_76_9d_00_15_85_c5_;0
2024-05-06 10:06:28;0,055;0,820;0,019;0,070;0,300;223,40;49,90;3831,454;1401,314;'01_03_14_08_ba_00_03_01_f3_00_37_00_13_00_46_03_34_00_3a_76_9e_00_15_61_e2_;0
2024-05-06 10:07:35;0,055;0,826;0,016;0,069;0,300;221,70;50,00;3831,455;1377,235;'01_03_14_08_a9_00_03_01_f4_00_37_00_10_00_45_03_3a_00_3a_76_9f_00_15_03_d3_;0
2024-05-06 10:08:37;0,055;0,821;0,017;0,070;0,300;223,20;50,00;3831,456;1385,964;'01_03_14_08_b8_00_03_01_f4_00_37_00_11_00_46_03_35_00_3a_76_a0_00_15_25_ec_;0
2024-05-06 10:09:38;0,055;0,808;0,021;0,072;0,300;226,80;50,00;3831,457;1412,933;'01_03_14_08_dc_00_03_01_f4_00_37_00_15_00_48_03_28_00_3a_76_a1_00_15_8f_45_;0
2024-05-06 10:10:39;0,055;0,818;0,018;0,070;0,300;223,90;50,00;3831,458;1394,908;'01_03_14_08_bf_00_03_01_f4_00_37_00_12_00_46_03_32_00_3a_76_a2_00_15_48_dc_;0
2024-05-06 10:11:47;0,055;0,816;0,018;0,071;0,300;224,40;50,00;3831,459;1428,386;'01_03_14_08_c4_00_03_01_f4_00_37_00_12_00_47_03_30_00_3a_76_a3_00_15_cb_a2_;0
2024-05-06 10:12:49;0,055;0,821;0,017;0,070;0,300;223,10;50,00;3831,460;1389,368;'01_03_14_08_b7_00_03_01_f4_00_37_00_11_00_46_03_35_00_3a_76_a4_00_15_33_38_;0
2024-05-06 10:13:51;0,055;0,819;0,018;0,071;0,300;223,70;50,00;3831,461;1416,693;'01_03_14_08_bd_00_03_01_f4_00_37_00_12_00_47_03_33_00_3a_76_a5_00_15_9d_f5_;0
2024-05-06 10:14:57;0,055;0,822;0,017;0,071;0,300;222,80;50,00;3831,462;1435,692;'01_03_14_08_b4_00_03_01_f4_00_37_00_11_00_47_03_36_00_3a_76_a6_00_15_e8_2c_;0
2024-05-06 10:15:59;0,055;0,818;0,019;0,071;0,300;223,90;50,00;3831,463;1397,169;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_76_a7_00_15_51_b1_;0
2024-05-06 10:17:00;0,055;0,820;0,018;0,071;0,300;223,50;50,00;3831,464;1438,334;'01_03_14_08_bb_00_03_01_f4_00_37_00_12_00_47_03_34_00_3a_76_a8_00_15_f2_7e_;0
2024-05-06 10:18:01;0,056;0,824;0,020;0,072;0,300;226,30;50,00;3831,465;1419,664;'01_03_14_08_d7_00_03_01_f4_00_38_00_14_00_48_03_38_00_3a_76_a9_00_15_a9_90_;0
2024-05-06 10:19:02;0,056;0,826;0,019;0,072;0,300;225,80;50,00;3831,465;1400,040;'01_03_14_08_d2_00_03_01_f4_00_38_00_13_00_48_03_3a_00_3a_76_a9_00_15_5c_e8_;0
2024-05-06 10:20:03;0,056;0,825;0,020;0,072;0,300;226,10;50,00;3831,466;1388,776;'01_03_14_08_d5_00_03_01_f4_00_38_00_14_00_48_03_39_00_3a_76_aa_00_15_30_e8_;0
2024-05-06 10:21:05;0,055;0,815;0,019;0,071;0,300;224,70;50,00;3831,467;1434,649;'01_03_14_08_c7_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_76_ab_00_15_e4_19_;0
2024-05-06 10:22:06;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3831,468;1430,538;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_3a_76_ac_00_15_d4_0a_;0
2024-05-06 10:23:12;0,055;0,821;0,017;0,071;0,300;223,30;50,00;3831,469;1410,115;'01_03_14_08_b9_00_03_01_f4_00_37_00_11_00_47_03_35_00_3a_76_ad_00_15_84_43_;0
2024-05-06 10:24:14;0,055;0,822;0,017;0,071;0,300;222,80;50,00;3831,470;1403,374;'01_03_14_08_b4_00_03_01_f4_00_37_00_11_00_47_03_36_00_3a_76_ae_00_15_69_ee_;0
2024-05-06 10:25:15;0,055;0,823;0,017;0,070;0,300;222,70;50,00;3831,471;1413,130;'01_03_14_08_b3_00_03_01_f4_00_37_00_11_00_46_03_37_00_3a_76_af_00_15_90_0a_;0
2024-05-06 10:26:16;0,055;0,815;0,018;0,071;0,300;224,80;50,00;3831,472;1427,447;'01_03_14_08_c8_00_03_01_f4_00_37_00_12_00_47_03_2f_00_3a_76_b0_00_15_c7_f7_;0
2024-05-06 10:27:17;0,056;0,831;0,018;0,071;0,300;224,60;50,00;3831,473;1440,016;'01_03_14_08_c6_00_03_01_f4_00_38_00_12_00_47_03_3f_00_3a_76_b1_00_15_f9_10_;0
