Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-06 15:42:22;0,055;0,830;0,017;0,069;0,300;220,80;50,00;3832,061;1392,196;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_45_03_3e_00_3a_78_fd_00_15_3e_44_;0
2024-05-06 15:43:24;0,055;0,828;0,018;0,069;0,300;221,30;50,00;3832,062;1388,044;'01_03_14_08_a5_00_03_01_f4_00_37_00_12_00_45_03_3c_00_3a_78_fe_00_15_2e_0c_;0
2024-05-06 15:44:25;0,055;0,833;0,017;0,069;0,300;220,00;50,00;3832,063;1424,422;'01_03_14_08_98_00_03_01_f4_00_37_00_11_00_45_03_41_00_3a_78_ff_00_15_bc_26_;0
2024-05-06 15:45:31;0,055;0,828;0,016;0,070;0,300;221,40;50,00;3832,064;1381,644;'01_03_14_08_a6_00_03_01_f4_00_37_00_10_00_46_03_3c_00_3a_79_00_00_15_15_0c_;0
2024-05-06 15:46:33;0,055;0,816;0,020;0,071;0,300;224,40;50,00;3832,065;1406,940;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_79_01_00_15_77_dc_;0
2024-05-06 15:47:34;0,056;0,832;0,018;0,071;0,300;224,10;50,00;3832,066;1388,624;'01_03_14_08_c1_00_03_01_f4_00_38_00_12_00_47_03_40_00_3a_79_02_00_15_30_50_;0
2024-05-06 15:48:35;0,056;0,827;0,019;0,072;0,300;225,60;50,00;3832,067;1382,052;'01_03_14_08_d0_00_03_01_f4_00_38_00_13_00_48_03_3b_00_3a_79_03_00_15_16_a4_;0
2024-05-06 15:50:16;0,055;0,819;0,019;0,070;0,300;223,70;50,00;3832,069;1415,087;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_79_05_00_15_97_af_;0
2024-05-06 15:51:17;0,055;0,818;0,018;0,071;0,300;223,90;50,00;3832,069;1439,675;'01_03_14_08_bf_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_79_05_00_15_f7_bb_;0
2024-05-06 15:52:19;0,055;0,822;0,018;0,070;0,300;223,00;50,00;3832,070;1413,238;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_46_03_36_00_3a_79_06_00_15_90_76_;0
2024-05-06 15:53:20;0,056;0,828;0,021;0,071;0,300;225,40;50,00;3832,071;1429,751;'01_03_14_08_ce_00_03_01_f4_00_38_00_15_00_47_03_3c_00_3a_79_07_00_15_d0_f7_;0
2024-05-06 15:54:22;0,055;0,811;0,021;0,071;0,300;225,90;50,00;3832,072;1407,380;'01_03_14_08_d3_00_03_01_f4_00_37_00_15_00_47_03_2b_00_3a_79_08_00_15_79_94_;0
2024-05-06 15:55:23;0,055;0,813;0,020;0,071;0,300;225,30;50,00;3832,073;1434,754;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_47_03_2d_00_3a_79_09_00_15_e4_82_;0
2024-05-06 15:56:29;0,056;0,825;0,021;0,072;0,300;226,00;50,00;3832,074;1379,038;'01_03_14_08_d4_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_79_0a_00_15_0a_de_;0
2024-05-06 15:57:31;0,056;0,832;0,019;0,071;0,300;224,20;50,00;3832,075;1417,450;'01_03_14_08_c2_00_03_01_f4_00_38_00_13_00_47_03_40_00_3a_79_0b_00_15_a0_ea_;0
2024-05-06 15:58:33;0,056;0,831;0,020;0,072;0,300;224,60;50,00;3832,076;1389,912;'01_03_14_08_c6_00_03_01_f4_00_38_00_14_00_48_03_3f_00_3a_79_0c_00_15_35_58_;0
2024-05-06 15:59:33;0,056;0,830;0,019;0,072;0,300;224,80;50,00;3832,077;1377,477;'01_03_14_08_c8_00_03_01_f4_00_38_00_13_00_48_03_3e_00_3a_79_0d_00_15_04_c5_;0
2024-05-06 16:00:35;0,055;0,819;0,018;0,071;0,300;223,70;50,00;3832,078;1437,441;'01_03_14_08_bd_00_03_01_f4_00_37_00_12_00_47_03_33_00_3a_79_0e_00_15_ef_01_;0
2024-05-06 16:01:36;0,055;0,823;0,017;0,070;0,300;222,60;50,00;3832,079;1420,992;'01_03_14_08_b2_00_03_01_f4_00_37_00_11_00_46_03_37_00_3a_79_0f_00_15_ae_c0_;0
2024-05-06 16:02:38;0,056;0,828;0,019;0,071;0,300;225,20;50,00;3832,080;1378,243;'01_03_14_08_cc_00_03_01_f4_00_38_00_13_00_47_03_3c_00_3a_79_10_00_15_07_c3_;0
2024-05-06 16:03:44;0,055;0,813;0,019;0,072;0,300;225,40;50,00;3832,081;1407,813;'01_03_14_08_ce_00_03_01_f4_00_37_00_13_00_48_03_2d_00_3a_79_11_00_15_7b_45_;0
2024-05-06 16:04:46;0,055;0,818;0,018;0,071;0,300;224,00;50,00;3832,082;1395,297;'01_03_14_08_c0_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_79_12_00_15_4a_61_;0
2024-05-06 16:05:47;0,055;0,822;0,017;0,070;0,300;222,90;50,00;3832,083;1428,146;'01_03_14_08_b5_00_03_01_f4_00_37_00_11_00_46_03_36_00_3a_79_13_00_15_ca_b2_;0
2024-05-06 16:06:49;0,055;0,821;0,018;0,070;0,300;223,30;50,00;3832,084;1397,862;'01_03_14_08_b9_00_03_01_f4_00_37_00_12_00_46_03_35_00_3a_79_14_00_15_54_66_;0
2024-05-06 16:07:49;0,055;0,818;0,019;0,071;0,300;223,90;50,00;3832,085;1438,338;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_79_15_00_15_f2_82_;0
2024-05-06 16:08:51;0,055;0,820;0,018;0,071;0,300;223,50;50,00;3832,086;1413,454;'01_03_14_08_bb_00_03_01_f4_00_37_00_12_00_47_03_34_00_3a_79_16_00_15_91_4e_;0
2024-05-06 16:09:57;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3832,087;1400,213;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_3a_79_17_00_15_5d_95_;0
2024-05-06 16:10:58;0,056;0,825;0,021;0,072;0,300;226,10;50,00;3832,088;1414,951;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_79_18_00_15_97_27_;0
2024-05-06 16:11:59;0,055;0,821;0,019;0,071;0,300;223,30;50,00;3832,089;1428,681;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_79_19_00_15_cc_c9_;0
2024-05-06 16:13:01;0,055;0,822;0,019;0,071;0,300;223,00;50,00;3832,090;1399,004;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_47_03_36_00_3a_79_1a_00_15_58_dc_;0
2024-05-06 16:14:02;0,056;0,832;0,019;0,071;0,300;224,10;50,00;3832,091;1434,987;'01_03_14_08_c1_00_03_01_f4_00_38_00_13_00_47_03_40_00_3a_79_1b_00_15_e5_6b_;0
2024-05-06 16:15:04;0,055;0,818;0,019;0,071;0,300;223,90;50,00;3832,092;1385,088;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_79_1c_00_15_22_80_;0
2024-05-06 16:16:05;0,055;0,823;0,019;0,070;0,300;222,60;50,00;3832,093;1377,661;'01_03_14_08_b2_00_03_01_f4_00_37_00_13_00_46_03_37_00_3a_79_1d_00_15_05_7d_;0
2024-05-06 16:17:06;0,055;0,826;0,017;0,070;0,300;221,80;50,00;3832,094;1377,447;'01_03_14_08_aa_00_03_01_f4_00_37_00_11_00_46_03_3a_00_3a_79_1e_00_15_04_a7_;0
2024-05-06 16:18:13;0,056;0,830;0,020;0,071;0,300;224,80;50,00;3832,095;1441,604;'01_03_14_08_c8_00_03_01_f4_00_38_00_14_00_47_03_3e_00_3a_79_1f_00_15_ff_44_;0
2024-05-06 16:19:15;0,056;0,823;0,021;0,073;0,300;226,80;50,00;3832,096;1387,303;'01_03_14_08_dc_00_03_01_f4_00_38_00_15_00_49_03_37_00_3a_79_20_00_15_2b_27_;0
2024-05-06 16:20:17;0,055;0,814;0,020;0,071;0,300;225,10;50,00;3832,097;1433,346;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_79_21_00_15_df_02_;0
2024-05-06 16:21:19;0,055;0,821;0,019;0,071;0,300;223,30;50,00;3832,097;1395,972;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_79_21_00_15_4d_04_;0
2024-05-06 16:22:25;0,055;0,825;0,018;0,070;0,300;222,00;50,00;3832,098;1405,031;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_46_03_39_00_3a_79_22_00_15_70_67_;0
2024-05-06 16:23:27;0,055;0,821;0,019;0,070;0,300;223,20;50,00;3832,099;1432,744;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_46_03_35_00_3a_79_23_00_15_dc_a8_;0
2024-05-06 16:24:28;0,055;0,819;0,019;0,071;0,300;223,60;50,00;3832,100;1439,689;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_79_24_00_15_f7_c9_;0
2024-05-06 16:25:30;0,055;0,818;0,019;0,071;0,300;223,90;49,90;3832,101;1422,735;'01_03_14_08_bf_00_03_01_f3_00_37_00_13_00_47_03_32_00_3a_79_25_00_15_b5_8f_;0
2024-05-06 16:26:31;0,056;0,831;0,020;0,071;0,300;224,60;50,00;3832,102;1398,112;'01_03_14_08_c6_00_03_01_f4_00_38_00_14_00_47_03_3f_00_3a_79_26_00_15_55_60_;0
2024-05-06 16:27:38;0,082;0,914;0,005;0,106;0,400;224,10;50,00;3832,103;1406,952;'01_03_14_08_c1_00_04_01_f4_00_52_00_05_00_6a_03_92_00_3a_79_27_00_15_77_e8_;0
2024-05-06 16:28:40;0,201;0,901;0,039;0,241;1,000;223,00;50,00;3832,107;1441,698;'01_03_14_08_b6_00_0a_01_f4_00_c9_00_27_00_f1_03_85_00_3a_79_2b_00_15_ff_a2_;0
2024-05-06 16:29:41;0,198;0,886;0,037;0,239;1,000;223,30;50,00;3832,110;1435,054;'01_03_14_08_b9_00_0a_01_f4_00_c6_00_25_00_ef_03_76_00_3a_79_2e_00_15_e5_ae_;0
2024-05-06 16:30:43;0,234;0,876;0,040;0,271;1,200;222,40;50,00;3832,114;1404,564;'01_03_14_08_b0_00_0c_01_f4_00_ea_00_28_01_0f_03_6c_00_3a_79_32_00_15_6e_94_;0
2024-05-06 16:31:50;0,270;0,936;0,053;0,309;1,300;221,80;50,00;3832,118;1413,626;'01_03_14_08_aa_00_0d_01_f4_01_0e_00_35_01_35_03_a8_00_3a_79_36_00_15_91_fa_;0
2024-05-06 16:32:51;0,249;0,939;0,039;0,286;1,200;220,80;50,00;3832,123;1378,190;'01_03_14_08_a0_00_0c_01_f4_00_f9_00_27_01_1e_03_ab_00_3a_79_3b_00_15_07_8e_;0
2024-05-06 16:33:52;0,270;0,873;0,054;0,309;1,400;220,90;50,00;3832,127;1427,621;'01_03_14_08_a1_00_0e_01_f4_01_0e_00_36_01_35_03_69_00_3a_79_3f_00_15_c8_a5_;0
2024-05-06 16:34:54;0,280;0,890;0,051;0,316;1,400;224,70;50,00;3832,132;1425,463;'01_03_14_08_c7_00_0e_01_f4_01_18_00_33_01_3c_03_7a_00_3a_79_44_00_15_c0_37_;0
2024-05-06 16:35:55;0,285;0,905;0,054;0,321;1,400;224,70;50,00;3832,136;1434,528;'01_03_14_08_c7_00_0e_01_f4_01_1d_00_36_01_41_03_89_00_3a_79_48_00_15_e3_a0_;0
2024-05-06 16:37:01;0,273;0,930;0,058;0,312;1,300;225,70;50,00;3832,141;1438,998;'01_03_14_08_d1_00_0d_01_f4_01_11_00_3a_01_38_03_a2_00_3a_79_4d_00_15_f5_16_;0
2024-05-06 16:38:04;0,252;0,939;0,051;0,290;1,200;223,60;50,00;3832,146;1395,956;'01_03_14_08_bc_00_0c_01_f4_00_fc_00_33_01_22_03_ab_00_3a_79_52_00_15_4c_f4_;0
2024-05-06 16:39:06;0,260;0,902;0,050;0,297;1,300;221,70;50,00;3832,150;1409,308;'01_03_14_08_a9_00_0d_01_f4_01_04_00_32_01_29_03_86_00_3a_79_56_00_15_81_1c_;0
2024-05-06 16:40:08;0,279;0,907;0,059;0,317;1,400;219,70;50,00;3832,155;1411,701;'01_03_14_08_95_00_0e_01_f4_01_17_00_3b_01_3d_03_8b_00_3a_79_5b_00_15_8a_75_;0
2024-05-06 16:41:14;0,284;0,919;0,054;0,319;1,400;220,70;50,00;3832,160;1410,535;'01_03_14_08_9f_00_0e_01_f4_01_1c_00_36_01_3f_03_97_00_3a_79_60_00_15_85_e7_;0
2024-05-06 16:42:16;0,273;0,880;0,058;0,311;1,400;221,40;50,00;3832,165;1431,980;'01_03_14_08_a6_00_0e_01_f4_01_11_00_3a_01_37_03_70_00_3a_79_65_00_15_d9_ac_;0
2024-05-06 16:43:18;0,288;0,931;0,057;0,324;1,400;220,90;50,00;3832,170;1409,809;'01_03_14_08_a1_00_0e_01_f4_01_20_00_39_01_44_03_a3_00_3a_79_6a_00_15_83_11_;0
2024-05-06 16:44:20;0,268;0,938;0,059;0,306;1,300;219,70;50,00;3832,174;1392,226;'01_03_14_08_95_00_0d_01_f4_01_0c_00_3b_01_32_03_aa_00_3a_79_6e_00_15_3e_62_;0
2024-05-06 16:45:26;0,261;0,915;0,049;0,299;1,300;219,40;50,00;3832,179;1386,898;'01_03_14_08_92_00_0d_01_f4_01_05_00_31_01_2b_03_93_00_3a_79_73_00_15_29_92_;0
2024-05-06 16:46:27;0,262;0,914;0,050;0,301;1,300;220,40;49,90;3832,184;1393,756;'01_03_14_08_9c_00_0d_01_f3_01_06_00_32_01_2d_03_92_00_3a_79_78_00_15_44_5c_;0
2024-05-06 16:47:29;0,238;0,897;0,052;0,281;1,200;221,00;50,00;3832,188;1379,714;'01_03_14_08_a2_00_0c_01_f4_00_ee_00_34_01_19_03_81_00_3a_79_7c_00_15_0d_82_;0
2024-05-06 16:48:31;0,229;0,864;0,045;0,271;1,200;220,70;50,00;3832,192;1432,482;'01_03_14_08_9f_00_0c_01_f4_00_e5_00_2d_01_0f_03_60_00_3a_79_80_00_15_db_a2_;0
2024-05-06 16:50:19;0,224;0,913;0,042;0,266;1,100;222,80;49,90;3832,199;1407,836;'01_03_14_08_b4_00_0b_01_f3_00_e0_00_2a_01_0a_03_91_00_3a_79_87_00_15_7b_5c_;0
2024-05-06 16:51:21;0,224;0,903;0,043;0,266;1,100;225,30;49,90;3832,203;1396,020;'01_03_14_08_cd_00_0b_01_f3_00_e0_00_2b_01_0a_03_87_00_3a_79_8b_00_15_4d_34_;0
2024-05-06 16:52:22;0,240;0,892;0,053;0,284;1,200;224,00;50,00;3832,207;1385,852;'01_03_14_08_c0_00_0c_01_f4_00_f0_00_35_01_1c_03_7c_00_3a_79_8f_00_15_25_7c_;0
2024-05-06 16:53:24;0,241;0,901;0,054;0,285;1,200;222,80;50,00;3832,211;1386,011;'01_03_14_08_b4_00_0c_01_f4_00_f1_00_36_01_1d_03_85_00_3a_79_93_00_15_26_1b_;0
2024-05-06 16:54:25;0,224;0,909;0,042;0,267;1,100;223,80;49,90;3832,215;1388,817;'01_03_14_08_be_00_0b_01_f3_00_e0_00_2a_01_0b_03_8d_00_3a_79_97_00_15_31_11_;0
2024-05-06 16:55:32;0,224;0,911;0,042;0,266;1,100;223,40;50,00;3832,219;1403,248;'01_03_14_08_ba_00_0b_01_f4_00_e0_00_2a_01_0a_03_8f_00_3a_79_9b_00_15_69_70_;0
2024-05-06 16:56:33;0,226;0,846;0,044;0,269;1,200;222,50;50,00;3832,223;1430,419;'01_03_14_08_b1_00_0c_01_f4_00_e2_00_2c_01_0d_03_4e_00_3a_79_9f_00_15_d3_93_;0
2024-05-06 16:57:35;0,211;0,862;0,044;0,253;1,100;222,30;50,00;3832,226;1399,093;'01_03_14_08_af_00_0b_01_f4_00_d3_00_2c_00_fd_03_5e_00_3a_79_a2_00_15_59_35_;0
2024-05-06 16:58:36;0,211;0,854;0,044;0,253;1,100;224,60;50,00;3832,230;1429,665;'01_03_14_08_c6_00_0b_01_f4_00_d3_00_2c_00_fd_03_56_00_3a_79_a6_00_15_d0_a1_;0
2024-05-06 16:59:38;0,217;0,880;0,048;0,260;1,100;224,10;50,00;3832,234;1420,831;'01_03_14_08_c1_00_0b_01_f4_00_d9_00_30_01_04_03_70_00_3a_79_aa_00_15_ae_1f_;0
2024-05-06 17:00:39;0,225;0,837;0,053;0,270;1,200;223,90;50,00;3832,238;1390,874;'01_03_14_08_bf_00_0c_01_f4_00_e1_00_35_01_0e_03_45_00_3a_79_ae_00_15_39_1a_;0
2024-05-06 17:01:45;0,223;0,902;0,052;0,267;1,100;224,70;50,00;3832,242;1404,313;'01_03_14_08_c7_00_0b_01_f4_00_df_00_34_01_0b_03_86_00_3a_79_b2_00_15_6d_99_;0
2024-05-06 17:02:46;0,238;0,885;0,061;0,284;1,200;224,00;50,00;3832,246;1404,431;'01_03_14_08_c0_00_0c_01_f4_00_ee_00_3d_01_1c_03_75_00_3a_79_b6_00_15_6e_0f_;0
2024-05-06 17:03:47;0,243;0,841;0,063;0,290;1,300;222,10;50,00;3832,250;1412,414;'01_03_14_08_ad_00_0d_01_f4_00_f3_00_3f_01_22_03_49_00_3a_79_ba_00_15_8d_3e_;0
2024-05-06 17:04:49;0,247;0,860;0,063;0,292;1,300;220,80;50,00;3832,254;1409,975;'01_03_14_08_a0_00_0d_01_f4_00_f7_00_3f_01_24_03_5c_00_3a_79_be_00_15_83_b7_;0
2024-05-06 17:05:51;0,237;0,897;0,060;0,282;1,200;220,10;50,00;3832,258;1425,364;'01_03_14_08_99_00_0c_01_f4_00_ed_00_3c_01_1a_03_81_00_3a_79_c2_00_15_bf_d4_;0
2024-05-06 17:06:52;0,237;0,896;0,059;0,281;1,200;220,30;50,00;3832,262;1415,657;'01_03_14_08_9b_00_0c_01_f4_00_ed_00_3b_01_19_03_80_00_3a_79_c6_00_15_99_e9_;0
2024-05-06 17:07:58;0,234;0,877;0,058;0,279;1,200;222,20;50,00;3832,266;1418,487;'01_03_14_08_ae_00_0c_01_f4_00_ea_00_3a_01_17_03_6d_00_3a_79_ca_00_15_a4_f7_;0
2024-05-06 17:09:00;0,242;0,840;0,061;0,288;1,300;221,60;50,00;3832,271;1396,913;'01_03_14_08_a8_00_0d_01_f4_00_f2_00_3d_01_20_03_48_00_3a_79_cf_00_15_50_b1_;0
2024-05-06 17:10:01;0,234;0,879;0,058;0,280;1,200;221,80;50,00;3832,274;1423,344;'01_03_14_08_aa_00_0c_01_f4_00_ea_00_3a_01_18_03_6f_00_3a_79_d2_00_15_b7_f0_;0
2024-05-06 17:11:02;0,229;0,861;0,056;0,274;1,200;221,40;50,00;3832,278;1415,092;'01_03_14_08_a6_00_0c_01_f4_00_e5_00_38_01_12_03_5d_00_3a_79_d6_00_15_97_b4_;0
2024-05-06 17:12:03;0,231;0,874;0,057;0,273;1,200;220,10;50,00;3832,282;1383,979;'01_03_14_08_99_00_0c_01_f4_00_e7_00_39_01_11_03_6a_00_3a_79_da_00_15_1e_2b_;0
2024-05-06 17:13:05;0,233;0,882;0,057;0,276;1,200;219,90;50,00;3832,286;1410,268;'01_03_14_08_97_00_0c_01_f4_00_e9_00_39_01_14_03_72_00_3a_79_de_00_15_84_dc_;0
2024-05-06 17:14:06;0,229;0,868;0,055;0,272;1,200;219,80;50,00;3832,290;1382,665;'01_03_14_08_96_00_0c_01_f4_00_e5_00_37_01_10_03_64_00_3a_79_e2_00_15_19_09_;0
2024-05-06 17:15:14;0,230;0,874;0,056;0,274;1,200;219,20;50,00;3832,294;1381,175;'01_03_14_08_90_00_0c_01_f4_00_e6_00_38_01_12_03_6a_00_3a_79_e6_00_15_13_37_;0
2024-05-06 17:16:15;0,230;0,873;0,056;0,273;1,200;219,50;50,00;3832,299;1433,920;'01_03_14_08_93_00_0c_01_f4_00_e6_00_38_01_11_03_69_00_3a_79_eb_00_15_e1_40_;0
2024-05-06 17:17:16;0,232;0,876;0,056;0,276;1,200;220,60;50,00;3832,302;1418,034;'01_03_14_08_9e_00_0c_01_f4_00_e8_00_38_01_14_03_6c_00_3a_79_ee_00_15_a3_32_;0
2024-05-06 17:18:18;0,229;0,863;0,056;0,273;1,200;221,00;50,00;3832,306;1380,799;'01_03_14_08_a2_00_0c_01_f4_00_e5_00_38_01_11_03_5f_00_3a_79_f2_00_15_11_bf_;0
2024-05-06 17:19:19;0,231;0,874;0,057;0,275;1,200;220,20;49,90;3832,310;1426,884;'01_03_14_08_9a_00_0c_01_f3_00_e7_00_39_01_13_03_6a_00_3a_79_f6_00_15_c5_c4_;0
2024-05-06 17:20:26;0,231;0,873;0,056;0,274;1,200;220,40;50,00;3832,315;1417,697;'01_03_14_08_9c_00_0c_01_f4_00_e7_00_38_01_12_03_69_00_3a_79_fb_00_15_a1_e1_;0
2024-05-06 17:21:28;0,232;0,874;0,057;0,276;1,200;221,10;49,90;3832,319;1423,200;'01_03_14_08_a3_00_0c_01_f3_00_e8_00_39_01_14_03_6a_00_3a_79_ff_00_15_b7_60_;0
2024-05-06 17:22:29;0,230;0,872;0,056;0,274;1,200;219,60;49,90;3832,323;1415,030;'01_03_14_08_94_00_0c_01_f3_00_e6_00_38_01_12_03_68_00_3a_7a_03_00_15_97_76_;0
2024-05-06 17:23:31;0,217;0,889;0,060;0,259;1,100;221,90;49,90;3832,326;1420,489;'01_03_14_08_ab_00_0b_01_f3_00_d9_00_3c_01_03_03_79_00_3a_7a_06_00_15_ac_c9_;0
2024-05-06 17:24:33;0,217;0,890;0,060;0,259;1,100;221,60;49,90;3832,330;1383,310;'01_03_14_08_a8_00_0b_01_f3_00_d9_00_3c_01_03_03_7a_00_3a_7a_0a_00_15_1b_8e_;0
2024-05-06 17:25:39;0,221;0,914;0,061;0,262;1,100;219,60;49,90;3832,334;1399,612;'01_03_14_08_94_00_0b_01_f3_00_dd_00_3d_01_06_03_92_00_3a_7a_0e_00_15_5b_3c_;0
2024-05-06 17:26:41;0,222;0,842;0,062;0,263;1,200;219,50;50,00;3832,338;1410,471;'01_03_14_08_93_00_0c_01_f4_00_de_00_3e_01_07_03_4a_00_3a_7a_12_00_15_85_a7_;0
2024-05-06 17:27:43;0,217;0,898;0,060;0,259;1,100;219,50;50,00;3832,342;1379,748;'01_03_14_08_93_00_0b_01_f4_00_d9_00_3c_01_03_03_82_00_3a_7a_16_00_15_0d_a4_;0
2024-05-06 17:28:45;0,217;0,901;0,059;0,258;1,100;218,80;50,00;3832,346;1392,469;'01_03_14_08_8c_00_0b_01_f4_00_d9_00_3b_01_02_03_85_00_3a_7a_1a_00_15_3f_55_;0
2024-05-06 17:29:51;0,203;0,839;0,049;0,242;1,100;219,90;49,90;3832,350;1439,095;'01_03_14_08_97_00_0b_01_f3_00_cb_00_31_00_f2_03_47_00_3a_7a_1e_00_15_f5_77_;0
2024-05-06 17:30:52;0,217;0,897;0,060;0,259;1,100;219,70;50,00;3832,353;1378,274;'01_03_14_08_95_00_0b_01_f4_00_d9_00_3c_01_03_03_81_00_3a_7a_21_00_15_07_e2_;0
2024-05-06 17:31:54;0,218;0,897;0,059;0,258;1,100;220,70;50,00;3832,357;1429,469;'01_03_14_08_9f_00_0b_01_f4_00_da_00_3b_01_02_03_81_00_3a_7a_25_00_15_cf_dd_;0
2024-05-06 17:32:55;0,226;0,856;0,064;0,268;1,200;219,90;50,00;3832,361;1411,710;'01_03_14_08_97_00_0c_01_f4_00_e2_00_40_01_0c_03_58_00_3a_7a_29_00_15_8a_7e_;0
2024-05-06 17:33:57;0,222;0,913;0,063;0,264;1,100;220,90;49,90;3832,364;1378,789;'01_03_14_08_a1_00_0b_01_f3_00_de_00_3f_01_08_03_91_00_3a_7a_2c_00_15_09_e5_;0
2024-05-06 17:35:03;0,223;0,846;0,063;0,265;1,200;219,60;50,00;3832,368;1416,964;'01_03_14_08_94_00_0c_01_f4_00_df_00_3f_01_09_03_4e_00_3a_7a_30_00_15_9f_04_;0
2024-05-06 17:36:04;0,215;0,882;0,057;0,255;1,100;221,50;49,90;3832,372;1418,004;'01_03_14_08_a7_00_0b_01_f3_00_d7_00_39_00_ff_03_72_00_3a_7a_34_00_15_a3_14_;0
2024-05-06 17:37:06;0,206;0,840;0,052;0,246;1,100;222,70;49,90;3832,376;1424,962;'01_03_14_08_b3_00_0b_01_f3_00_ce_00_34_00_f6_03_48_00_3a_7a_38_00_15_be_42_;0
2024-05-06 17:38:07;0,214;0,871;0,057;0,255;1,100;223,20;50,00;3832,379;1376,643;'01_03_14_08_b8_00_0b_01_f4_00_d6_00_39_00_ff_03_67_00_3a_7a_3b_00_15_01_83_;0
2024-05-06 17:39:09;0,229;0,858;0,067;0,272;1,200;222,20;49,90;3832,383;1377,058;'01_03_14_08_ae_00_0c_01_f3_00_e5_00_43_01_10_03_5a_00_3a_7a_3f_00_15_03_22_;0
2024-05-06 17:40:15;0,213;0,872;0,056;0,252;1,100;221,90;49,90;3832,387;1420,496;'01_03_14_08_ab_00_0b_01_f3_00_d5_00_38_00_fc_03_68_00_3a_7a_43_00_15_ac_d0_;0
2024-05-06 17:41:16;0,211;0,863;0,055;0,250;1,100;222,10;50,00;3832,391;1406,506;'01_03_14_08_ad_00_0b_01_f4_00_d3_00_37_00_fa_03_5f_00_3a_7a_47_00_15_76_2a_;0
2024-05-06 17:42:17;0,209;0,850;0,053;0,249;1,100;223,40;50,00;3832,394;1397,396;'01_03_14_08_ba_00_0b_01_f4_00_d1_00_35_00_f9_03_52_00_3a_7a_4a_00_15_52_94_;0
2024-05-06 17:43:19;0,215;0,887;0,058;0,255;1,100;220,30;49,90;3832,398;1410,268;'01_03_14_08_9b_00_0b_01_f3_00_d7_00_3a_00_ff_03_77_00_3a_7a_4e_00_15_84_dc_;0
2024-05-06 17:44:21;0,209;0,859;0,053;0,248;1,100;221,10;50,00;3832,401;1420,637;'01_03_14_08_a3_00_0b_01_f4_00_d1_00_35_00_f8_03_5b_00_3a_7a_51_00_15_ad_5d_;0
2024-05-06 17:45:28;0,208;0,856;0,052;0,246;1,100;220,90;50,00;3832,405;1436,729;'01_03_14_08_a1_00_0b_01_f4_00_d0_00_34_00_f6_03_58_00_3a_7a_55_00_15_ec_39_;0
2024-05-06 17:46:29;0,209;0,853;0,053;0,247;1,100;222,60;50,00;3832,409;1407,888;'01_03_14_08_b2_00_0b_01_f4_00_d1_00_35_00_f7_03_55_00_3a_7a_59_00_15_7b_90_;0
2024-05-06 17:47:31;0,221;0,901;0,050;0,259;1,100;222,80;50,00;3832,412;1400,429;'01_03_14_08_b4_00_0b_01_f4_00_dd_00_32_01_03_03_85_00_3a_7a_5c_00_15_5e_6d_;0
2024-05-06 17:48:33;0,208;0,850;0,052;0,248;1,100;222,30;50,00;3832,416;1405,118;'01_03_14_08_af_00_0b_01_f4_00_d0_00_34_00_f8_03_52_00_3a_7a_60_00_15_70_be_;0
2024-05-06 17:50:22;0,229;0,860;0,067;0,272;1,200;221,80;50,00;3832,423;1397,443;'01_03_14_08_aa_00_0c_01_f4_00_e5_00_43_01_10_03_5c_00_3a_7a_67_00_15_52_c3_;0
2024-05-06 17:51:24;0,211;0,865;0,053;0,251;1,100;221,70;50,00;3832,427;1417,016;'01_03_14_08_a9_00_0b_01_f4_00_d3_00_35_00_fb_03_61_00_3a_7a_6b_00_15_9f_38_;0
2024-05-06 17:52:25;0,221;0,907;0,062;0,263;1,100;221,30;50,00;3832,430;1434,829;'01_03_14_08_a5_00_0b_01_f4_00_dd_00_3e_01_07_03_8b_00_3a_7a_6e_00_15_e4_cd_;0
2024-05-06 17:53:27;0,212;0,872;0,055;0,251;1,100;220,90;50,00;3832,434;1389,921;'01_03_14_08_a1_00_0b_01_f4_00_d4_00_37_00_fb_03_68_00_3a_7a_72_00_15_35_61_;0
2024-05-06 17:54:33;0,212;0,872;0,055;0,252;1,100;220,90;49,90;3832,438;1381,778;'01_03_14_08_a1_00_0b_01_f3_00_d4_00_37_00_fc_03_68_00_3a_7a_76_00_15_15_92_;0
2024-05-06 17:55:34;0,211;0,869;0,055;0,251;1,100;220,50;49,90;3832,441;1411,187;'01_03_14_08_9d_00_0b_01_f3_00_d3_00_37_00_fb_03_65_00_3a_7a_79_00_15_88_73_;0
2024-05-06 17:56:36;0,211;0,869;0,054;0,251;1,100;220,50;50,00;3832,445;1411,660;'01_03_14_08_9d_00_0b_01_f4_00_d3_00_36_00_fb_03_65_00_3a_7a_7d_00_15_8a_4c_;0
2024-05-06 17:57:37;0,224;0,845;0,063;0,266;1,200;220,90;50,00;3832,449;1392,356;'01_03_14_08_a1_00_0c_01_f4_00_e0_00_3f_01_0a_03_4d_00_3a_7a_81_00_15_3e_e4_;0
2024-05-06 17:58:38;0,223;0,842;0,063;0,265;1,200;220,60;49,90;3832,453;1382,393;'01_03_14_08_9e_00_0c_01_f3_00_df_00_3f_01_09_03_4a_00_3a_7a_85_00_15_17_f9_;0
2024-05-06 17:59:40;0,214;0,881;0,057;0,254;1,100;220,70;50,00;3832,456;1422,470;'01_03_14_08_9f_00_0b_01_f4_00_d6_00_39_00_fe_03_71_00_3a_7a_88_00_15_b4_86_;0
2024-05-06 18:00:47;0,222;0,836;0,062;0,265;1,200;221,10;50,00;3832,460;1378,541;'01_03_14_08_a3_00_0c_01_f4_00_de_00_3e_01_09_03_44_00_3a_7a_8c_00_15_08_ed_;0
2024-05-06 18:01:48;0,212;0,876;0,054;0,252;1,100;219,90;50,00;3832,464;1390,039;'01_03_14_08_97_00_0b_01_f4_00_d4_00_36_00_fc_03_6c_00_3a_7a_90_00_15_35_d7_;0
2024-05-06 18:02:49;0,213;0,876;0,055;0,253;1,100;221,00;50,00;3832,468;1440,819;'01_03_14_08_a2_00_0b_01_f4_00_d5_00_37_00_fd_03_6c_00_3a_7a_94_00_15_fc_33_;0
2024-05-06 18:03:50;0,217;0,901;0,058;0,259;1,100;218,80;50,00;3832,471;1418,770;'01_03_14_08_8c_00_0b_01_f4_00_d9_00_3a_01_03_03_85_00_3a_7a_97_00_15_a6_12_;0
2024-05-06 18:04:53;0,218;0,901;0,060;0,260;1,100;219,90;50,00;3832,475;1390,988;'01_03_14_08_97_00_0b_01_f4_00_da_00_3c_01_04_03_85_00_3a_7a_9b_00_15_39_8c_;0
2024-05-06 18:05:59;0,217;0,892;0,060;0,259;1,100;221,00;50,00;3832,479;1421,689;'01_03_14_08_a2_00_0b_01_f4_00_d9_00_3c_01_03_03_7c_00_3a_7a_9f_00_15_b1_79_;0
2024-05-06 18:07:01;0,220;0,905;0,061;0,262;1,100;220,80;50,00;3832,483;1415,787;'01_03_14_08_a0_00_0b_01_f4_00_dc_00_3d_01_06_03_89_00_3a_7a_a3_00_15_9a_6b_;0
2024-05-06 18:08:03;0,219;0,897;0,061;0,262;1,100;221,90;50,00;3832,487;1441,544;'01_03_14_08_ab_00_0b_01_f4_00_db_00_3d_01_06_03_81_00_3a_7a_a7_00_15_ff_08_;0
2024-05-06 18:09:04;0,220;0,903;0,061;0,262;1,100;221,30;50,00;3832,490;1403,237;'01_03_14_08_a5_00_0b_01_f4_00_dc_00_3d_01_06_03_87_00_3a_7a_aa_00_15_69_65_;0
2024-05-06 18:10:11;0,222;0,839;0,063;0,264;1,200;220,50;49,90;3832,494;1437,796;'01_03_14_08_9d_00_0c_01_f3_00_de_00_3f_01_08_03_47_00_3a_7a_ae_00_15_f0_64_;0
2024-05-06 18:11:13;0,218;0,903;0,060;0,260;1,100;219,30;50,00;3832,498;1393,420;'01_03_14_08_91_00_0b_01_f4_00_da_00_3c_01_04_03_87_00_3a_7a_b2_00_15_43_0c_;0
2024-05-06 18:12:14;0,206;0,852;0,051;0,246;1,100;219,80;49,90;3832,502;1400,535;'01_03_14_08_96_00_0b_01_f3_00_ce_00_33_00_f6_03_54_00_3a_7a_b6_00_15_5e_d7_;0
2024-05-06 18:13:16;0,203;0,843;0,049;0,242;1,100;218,70;50,00;3832,506;1435,652;'01_03_14_08_8b_00_0b_01_f4_00_cb_00_31_00_f2_03_4b_00_3a_7a_ba_00_15_e8_04_;0
2024-05-06 18:14:17;0,218;0,903;0,060;0,260;1,100;219,30;50,00;3832,509;1405,711;'01_03_14_08_91_00_0b_01_f4_00_da_00_3c_01_04_03_87_00_3a_7a_bd_00_15_73_0f_;0
2024-05-06 18:15:19;0,217;0,895;0,060;0,258;1,100;220,20;50,00;3832,513;1393,502;'01_03_14_08_9a_00_0b_01_f4_00_d9_00_3c_01_02_03_7f_00_3a_7a_c1_00_15_43_5e_;0
2024-05-06 18:16:24;0,217;0,901;0,060;0,259;1,100;218,90;50,00;3832,517;1385,655;'01_03_14_08_8d_00_0b_01_f4_00_d9_00_3c_01_03_03_85_00_3a_7a_c5_00_15_24_b7_;0
2024-05-06 18:17:26;0,217;0,901;0,060;0,259;1,100;218,90;49,90;3832,521;1418,166;'01_03_14_08_8d_00_0b_01_f3_00_d9_00_3c_01_03_03_85_00_3a_7a_c9_00_15_a3_b6_;0
2024-05-06 18:18:28;0,222;0,842;0,063;0,265;1,200;219,60;50,00;3832,525;1395,125;'01_03_14_08_94_00_0c_01_f4_00_de_00_3f_01_09_03_4a_00_3a_7a_cd_00_15_49_b5_;0
2024-05-06 18:19:29;0,212;0,878;0,055;0,252;1,100;219,30;50,00;3832,528;1416,119;'01_03_14_08_91_00_0b_01_f4_00_d4_00_37_00_fc_03_6e_00_3a_7a_d0_00_15_9b_b7_;0
2024-05-06 18:20:30;0,231;0,878;0,066;0,274;1,200;219,00;50,00;3832,532;1429,710;'01_03_14_08_8e_00_0c_01_f4_00_e7_00_42_01_12_03_6e_00_3a_7a_d4_00_15_d0_ce_;0
2024-05-06 18:21:37;0,204;0,848;0,051;0,242;1,100;218,50;50,00;3832,536;1416,092;'01_03_14_08_89_00_0b_01_f4_00_cc_00_33_00_f2_03_50_00_3a_7a_d8_00_15_9b_9c_;0
2024-05-06 18:22:39;0,203;0,843;0,050;0,241;1,100;218,80;50,00;3832,540;1418,971;'01_03_14_08_8c_00_0b_01_f4_00_cb_00_32_00_f1_03_4b_00_3a_7a_dc_00_15_a6_db_;0
2024-05-06 18:23:40;0,207;0,865;0,053;0,246;1,100;217,40;49,90;3832,543;1417,846;'01_03_14_08_7e_00_0b_01_f3_00_cf_00_35_00_f6_03_61_00_3a_7a_df_00_15_a2_76_;0
2024-05-06 18:24:42;0,229;0,878;0,064;0,272;1,200;217,20;49,90;3832,547;1390,901;'01_03_14_08_7c_00_0c_01_f3_00_e5_00_40_01_10_03_6e_00_3a_7a_e3_00_15_39_35_;0
2024-05-06 18:25:43;0,218;0,838;0,060;0,261;1,200;216,70;49,90;3832,551;1393,709;'01_03_14_08_77_00_0c_01_f3_00_da_00_3c_01_05_03_46_00_3a_7a_e7_00_15_44_2d_;0
2024-05-06 18:26:45;0,218;0,912;0,060;0,260;1,100;217,30;50,00;3832,555;1396,889;'01_03_14_08_7d_00_0b_01_f4_00_da_00_3c_01_04_03_90_00_3a_7a_eb_00_15_50_99_;0
2024-05-06 18:27:51;0,224;0,860;0,063;0,266;1,200;216,90;49,90;3832,559;1377,161;'01_03_14_08_79_00_0c_01_f3_00_e0_00_3f_01_0a_03_5c_00_3a_7a_ef_00_15_03_89_;0
2024-05-06 18:28:53;0,228;0,874;0,064;0,271;1,200;217,30;50,00;3832,562;1431,743;'01_03_14_08_7d_00_0c_01_f4_00_e4_00_40_01_0f_03_6a_00_3a_7a_f2_00_15_d8_bf_;0
2024-05-06 18:29:55;0,224;0,860;0,062;0,265;1,200;217,00;50,00;3832,566;1425,668;'01_03_14_08_7a_00_0c_01_f4_00_e0_00_3e_01_09_03_5c_00_3a_7a_f6_00_15_c1_04_;0
2024-05-06 18:30:56;0,220;0,845;0,060;0,262;1,200;216,80;50,00;3832,570;1401,802;'01_03_14_08_78_00_0c_01_f4_00_dc_00_3c_01_06_03_4d_00_3a_7a_fa_00_15_63_ca_;0
2024-05-06 18:32:03;0,234;0,890;0,067;0,277;1,200;219,00;49,90;3832,574;1430,404;'01_03_14_08_8e_00_0c_01_f3_00_ea_00_43_01_15_03_7a_00_3a_7a_fe_00_15_d3_84_;0
2024-05-06 18:33:04;0,222;0,844;0,063;0,264;1,200;219,00;50,00;3832,578;1395,964;'01_03_14_08_8e_00_0c_01_f4_00_de_00_3f_01_08_03_4c_00_3a_7b_02_00_15_4c_fc_;0
2024-05-06 18:34:06;0,221;0,910;0,062;0,263;1,100;220,70;50,00;3832,582;1434,928;'01_03_14_08_9f_00_0b_01_f4_00_dd_00_3e_01_07_03_8e_00_3a_7b_06_00_15_e5_30_;0
2024-05-06 18:35:07;0,223;0,839;0,063;0,266;1,200;221,40;50,00;3832,586;1377,721;'01_03_14_08_a6_00_0c_01_f4_00_df_00_3f_01_0a_03_47_00_3a_7b_0a_00_15_05_b9_;0
2024-05-06 18:36:08;0,219;0,907;0,061;0,261;1,100;219,40;50,00;3832,589;1437,885;'01_03_14_08_92_00_0b_01_f4_00_db_00_3d_01_05_03_8b_00_3a_7b_0d_00_15_f0_bd_;0
2024-05-06 18:37:09;0,219;0,903;0,061;0,261;1,100;220,40;50,00;3832,593;1415,058;'01_03_14_08_9c_00_0b_01_f4_00_db_00_3d_01_05_03_87_00_3a_7b_11_00_15_97_92_;0
2024-05-06 18:38:10;0,235;0,884;0,069;0,278;1,200;221,40;49,90;3832,597;1387,731;'01_03_14_08_a6_00_0c_01_f3_00_eb_00_45_01_16_03_74_00_3a_7b_15_00_15_2c_d3_;0
2024-05-06 18:39:16;0,205;0,838;0,051;0,244;1,100;222,20;50,00;3832,601;1420,239;'01_03_14_08_ae_00_0b_01_f4_00_cd_00_33_00_f4_03_46_00_3a_7b_19_00_15_ab_cf_;0
2024-05-06 18:40:17;0,203;0,916;0,049;0,243;1,000;221,40;49,90;3832,604;1415,550;'01_03_14_08_a6_00_0a_01_f3_00_cb_00_31_00_f3_03_94_00_3a_7b_1c_00_15_99_7e_;0
2024-05-06 18:41:19;0,203;0,916;0,050;0,242;1,000;221,40;49,90;3832,608;1399,718;'01_03_14_08_a6_00_0a_01_f3_00_cb_00_32_00_f2_03_94_00_3a_7b_20_00_15_5b_a6_;0
2024-05-06 18:42:21;0,202;0,910;0,049;0,241;1,000;221,80;49,90;3832,611;1382,915;'01_03_14_08_aa_00_0a_01_f3_00_ca_00_31_00_f1_03_8e_00_3a_7b_23_00_15_1a_03_;0
2024-05-06 18:43:23;0,212;0,870;0,056;0,253;1,100;221,50;50,00;3832,615;1398,897;'01_03_14_08_a7_00_0b_01_f4_00_d4_00_38_00_fd_03_66_00_3a_7b_27_00_15_58_71_;0
2024-05-06 18:44:24;0,215;0,887;0,057;0,255;1,100;220,20;49,90;3832,619;1419,143;'01_03_14_08_9a_00_0b_01_f3_00_d7_00_39_00_ff_03_77_00_3a_7b_2b_00_15_a7_87_;0
2024-05-06 18:45:31;0,216;0,894;0,058;0,256;1,100;219,60;50,00;3832,622;1379,351;'01_03_14_08_94_00_0b_01_f4_00_d8_00_3a_01_00_03_7e_00_3a_7b_2e_00_15_0c_17_;0
2024-05-06 18:46:32;0,215;0,889;0,058;0,256;1,100;219,80;50,00;3832,626;1431,206;'01_03_14_08_96_00_0b_01_f4_00_d7_00_3a_01_00_03_79_00_3a_7b_32_00_15_d6_a6_;0
2024-05-06 18:47:33;0,215;0,884;0,057;0,256;1,100;220,90;50,00;3832,630;1425,043;'01_03_14_08_a1_00_0b_01_f4_00_d7_00_39_01_00_03_74_00_3a_7b_36_00_15_be_93_;0
2024-05-06 18:48:34;0,215;0,885;0,058;0,257;1,100;220,70;50,00;3832,634;1395,049;'01_03_14_08_9f_00_0b_01_f4_00_d7_00_3a_01_01_03_75_00_3a_7b_3a_00_15_49_69_;0
2024-05-06 18:50:25;0,215;0,882;0,058;0,256;1,100;221,60;50,00;3832,640;1436,048;'01_03_14_08_a8_00_0b_01_f4_00_d7_00_3a_01_00_03_72_00_3a_7b_40_00_15_e9_90_;0
2024-05-06 18:51:26;0,216;0,886;0,058;0,257;1,100;221,60;49,90;3832,644;1422,092;'01_03_14_08_a8_00_0b_01_f3_00_d8_00_3a_01_01_03_76_00_3a_7b_44_00_15_b3_0c_;0
2024-05-06 18:52:28;0,215;0,884;0,058;0,257;1,100;221,10;50,00;3832,648;1418,727;'01_03_14_08_a3_00_0b_01_f4_00_d7_00_3a_01_01_03_74_00_3a_7b_48_00_15_a5_e7_;0
2024-05-06 18:53:29;0,225;0,851;0,065;0,269;1,200;220,10;49,90;3832,651;1421,784;'01_03_14_08_99_00_0c_01_f3_00_e1_00_41_01_0d_03_53_00_3a_7b_4b_00_15_b1_d8_;0
2024-05-06 18:54:30;0,222;0,837;0,063;0,265;1,200;221,00;50,00;3832,655;1429,741;'01_03_14_08_a2_00_0c_01_f4_00_de_00_3f_01_09_03_45_00_3a_7b_4f_00_15_d0_ed_;0
2024-05-06 18:55:32;0,219;0,903;0,061;0,262;1,100;220,40;50,00;3832,659;1385,334;'01_03_14_08_9c_00_0b_01_f4_00_db_00_3d_01_06_03_87_00_3a_7b_53_00_15_23_76_;0
2024-05-06 18:56:39;0,204;0,840;0,050;0,243;1,100;220,60;50,00;3832,663;1395,537;'01_03_14_08_9e_00_0b_01_f4_00_cc_00_32_00_f3_03_48_00_3a_7b_57_00_15_4b_51_;0
2024-05-06 18:57:41;0,203;0,836;0,049;0,242;1,100;220,50;50,00;3832,666;1399,621;'01_03_14_08_9d_00_0b_01_f4_00_cb_00_31_00_f2_03_44_00_3a_7b_5a_00_15_5b_45_;0
2024-05-06 18:58:42;0,203;0,842;0,049;0,242;1,100;219,00;50,00;3832,670;1406,403;'01_03_14_08_8e_00_0b_01_f4_00_cb_00_31_00_f2_03_4a_00_3a_7b_5e_00_15_75_c3_;0
2024-05-06 18:59:48;0,204;0,842;0,048;0,242;1,100;220,20;50,00;3832,673;1408,903;'01_03_14_08_9a_00_0b_01_f4_00_cc_00_30_00_f2_03_4a_00_3a_7b_61_00_15_7f_87_;0
2024-05-06 19:00:50;0,219;0,901;0,060;0,261;1,100;220,80;50,00;3832,677;1420,513;'01_03_14_08_a0_00_0b_01_f4_00_db_00_3c_01_05_03_85_00_3a_7b_65_00_15_ac_e1_;0
2024-05-06 19:01:51;0,221;0,841;0,061;0,263;1,200;218,90;50,00;3832,681;1401,839;'01_03_14_08_8d_00_0c_01_f4_00_dd_00_3d_01_07_03_49_00_3a_7b_69_00_15_63_ef_;0
2024-05-06 19:02:53;0,220;0,835;0,060;0,263;1,200;219,30;50,00;3832,685;1399,233;'01_03_14_08_91_00_0c_01_f4_00_dc_00_3c_01_07_03_43_00_3a_7b_6d_00_15_59_c1_;0
2024-05-06 19:03:54;0,220;0,908;0,061;0,263;1,100;220,20;50,00;3832,689;1423,331;'01_03_14_08_9a_00_0b_01_f4_00_dc_00_3d_01_07_03_8c_00_3a_7b_71_00_15_b7_e3_;0
2024-05-06 19:04:56;0,220;0,905;0,061;0,263;1,100;220,80;50,00;3832,692;1386,047;'01_03_14_08_a0_00_0b_01_f4_00_dc_00_3d_01_07_03_89_00_3a_7b_74_00_15_26_3f_;0
2024-05-06 19:06:02;0,219;0,903;0,059;0,261;1,100;220,30;50,00;3832,696;1436,786;'01_03_14_08_9b_00_0b_01_f4_00_db_00_3b_01_05_03_87_00_3a_7b_78_00_15_ec_72_;0
2024-05-06 19:07:04;0,219;0,904;0,060;0,262;1,100;220,10;50,00;3832,700;1385,871;'01_03_14_08_99_00_0b_01_f4_00_db_00_3c_01_06_03_88_00_3a_7b_7c_00_15_25_8f_;0
2024-05-06 19:08:06;0,220;0,911;0,060;0,262;1,100;219,50;50,00;3832,704;1377,249;'01_03_14_08_93_00_0b_01_f4_00_dc_00_3c_01_06_03_8f_00_3a_7b_80_00_15_03_e1_;0
2024-05-06 19:09:07;0,219;0,907;0,061;0,262;1,100;219,40;50,00;3832,708;1389,991;'01_03_14_08_92_00_0b_01_f4_00_db_00_3d_01_06_03_8b_00_3a_7b_84_00_15_35_a7_;0
2024-05-06 19:10:08;0,220;0,912;0,060;0,261;1,100;219,10;50,00;3832,711;1417,091;'01_03_14_08_8f_00_0b_01_f4_00_dc_00_3c_01_05_03_90_00_3a_7b_87_00_15_9f_83_;0
2024-05-06 19:11:09;0,226;0,858;0,065;0,269;1,200;219,40;50,00;3832,715;1428,480;'01_03_14_08_92_00_0c_01_f4_00_e2_00_41_01_0d_03_5a_00_3a_7b_8b_00_15_cc_00_;0
2024-05-06 19:12:16;0,218;0,904;0,060;0,261;1,100;219,20;49,90;3832,719;1399,634;'01_03_14_08_90_00_0b_01_f3_00_da_00_3c_01_05_03_88_00_3a_7b_8f_00_15_5b_52_;0
2024-05-06 19:13:17;0,218;0,904;0,060;0,261;1,100;219,00;49,90;3832,723;1389,758;'01_03_14_08_8e_00_0b_01_f3_00_da_00_3c_01_05_03_88_00_3a_7b_93_00_15_34_be_;0
2024-05-06 19:14:18;0,218;0,905;0,060;0,260;1,100;218,90;49,90;3832,727;1387,627;'01_03_14_08_8d_00_0b_01_f3_00_da_00_3c_01_04_03_89_00_3a_7b_97_00_15_2c_6b_;0
2024-05-06 19:15:19;0,219;0,904;0,061;0,261;1,100;220,10;50,00;3832,731;1410,484;'01_03_14_08_99_00_0b_01_f4_00_db_00_3d_01_05_03_88_00_3a_7b_9b_00_15_85_b4_;0
2024-05-06 19:16:21;0,231;0,874;0,068;0,274;1,200;220,10;50,00;3832,735;1412,059;'01_03_14_08_99_00_0c_01_f4_00_e7_00_44_01_12_03_6a_00_3a_7b_9f_00_15_8b_db_;0
2024-05-06 19:17:23;0,217;0,899;0,058;0,259;1,100;219,40;49,90;3832,738;1390,792;'01_03_14_08_92_00_0b_01_f3_00_d9_00_3a_01_03_03_83_00_3a_7b_a2_00_15_38_c8_;0
2024-05-06 19:18:30;0,219;0,903;0,060;0,261;1,100;220,30;49,90;3832,742;1429,822;'01_03_14_08_9b_00_0b_01_f3_00_db_00_3c_01_05_03_87_00_3a_7b_a6_00_15_d1_3e_;0
2024-05-06 19:19:31;0,217;0,895;0,059;0,259;1,100;220,20;50,00;3832,746;1385,626;'01_03_14_08_9a_00_0b_01_f4_00_d9_00_3b_01_03_03_7f_00_3a_7b_aa_00_15_24_9a_;0
2024-05-06 19:20:33;0,216;0,895;0,058;0,258;1,100;219,20;50,00;3832,750;1439,087;'01_03_14_08_90_00_0b_01_f4_00_d8_00_3a_01_02_03_7f_00_3a_7b_ae_00_15_f5_6f_;0
2024-05-06 19:21:35;0,217;0,897;0,059;0,259;1,100;219,90;50,00;3832,754;1414,655;'01_03_14_08_97_00_0b_01_f4_00_d9_00_3b_01_03_03_81_00_3a_7b_b2_00_15_95_ff_;0
2024-05-06 19:22:36;0,216;0,893;0,059;0,258;1,100;219,80;50,00;3832,757;1387,228;'01_03_14_08_96_00_0b_01_f4_00_d8_00_3b_01_02_03_7d_00_3a_7b_b5_00_15_2a_dc_;0
2024-05-06 19:23:42;0,218;0,903;0,060;0,259;1,100;219,30;50,00;3832,761;1381,634;'01_03_14_08_91_00_0b_01_f4_00_da_00_3c_01_03_03_87_00_3a_7b_b9_00_15_15_02_;0
2024-05-06 19:24:44;0,217;0,901;0,059;0,259;1,100;218,80;49,90;3832,765;1426,904;'01_03_14_08_8c_00_0b_01_f3_00_d9_00_3b_01_03_03_85_00_3a_7b_bd_00_15_c5_d8_;0
2024-05-06 19:25:45;0,228;0,865;0,066;0,271;1,200;219,50;50,00;3832,769;1393,931;'01_03_14_08_93_00_0c_01_f4_00_e4_00_42_01_0f_03_61_00_3a_7b_c1_00_15_45_0b_;0
2024-05-06 19:26:46;0,223;0,846;0,063;0,265;1,200;219,60;49,90;3832,773;1427,912;'01_03_14_08_94_00_0c_01_f3_00_df_00_3f_01_09_03_4e_00_3a_7b_c5_00_15_c9_c8_;0
2024-05-06 19:27:47;0,217;0,895;0,059;0,259;1,100;220,30;49,90;3832,776;1441,722;'01_03_14_08_9b_00_0b_01_f3_00_d9_00_3b_01_03_03_7f_00_3a_7b_c8_00_15_ff_ba_;0
2024-05-06 19:28:54;0,219;0,902;0,060;0,260;1,100;220,50;50,00;3832,780;1385,464;'01_03_14_08_9d_00_0b_01_f4_00_db_00_3c_01_04_03_86_00_3a_7b_cc_00_15_23_f8_;0
2024-05-06 19:29:55;0,219;0,903;0,061;0,260;1,100;220,40;50,00;3832,784;1428,478;'01_03_14_08_9c_00_0b_01_f4_00_db_00_3d_01_04_03_87_00_3a_7b_d0_00_15_cb_fe_;0
2024-05-06 19:30:57;0,217;0,897;0,059;0,259;1,100;219,90;49,90;3832,788;1389,282;'01_03_14_08_97_00_0b_01_f3_00_d9_00_3b_01_03_03_81_00_3a_7b_d4_00_15_32_e2_;0
2024-05-06 19:31:58;0,216;0,890;0,058;0,257;1,100;220,60;50,00;3832,792;1392,556;'01_03_14_08_9e_00_0b_01_f4_00_d8_00_3a_01_01_03_7a_00_3a_7b_d8_00_15_3f_ac_;0
2024-05-06 19:33:05;0,218;0,900;0,059;0,259;1,100;220,10;50,00;3832,796;1429,000;'01_03_14_08_99_00_0b_01_f4_00_da_00_3b_01_03_03_84_00_3a_7b_dc_00_15_ce_08_;0
2024-05-06 19:34:08;0,225;0,853;0,063;0,267;1,200;219,80;50,00;3832,800;1377,190;'01_03_14_08_96_00_0c_01_f4_00_e1_00_3f_01_0b_03_55_00_3a_7b_e0_00_15_03_a6_;0
2024-05-06 19:35:08;0,247;0,869;0,062;0,293;1,300;218,40;50,00;3832,804;1403,861;'01_03_14_08_88_00_0d_01_f4_00_f7_00_3e_01_25_03_65_00_3a_7b_e4_00_15_6b_d5_;0
2024-05-06 19:36:10;0,249;0,871;0,061;0,294;1,300;219,90;50,00;3832,808;1382,138;'01_03_14_08_97_00_0d_01_f4_00_f9_00_3d_01_26_03_67_00_3a_7b_e8_00_15_16_fa_;0
2024-05-06 19:37:11;0,248;0,870;0,061;0,295;1,300;219,20;50,00;3832,812;1441,182;'01_03_14_08_90_00_0d_01_f4_00_f8_00_3d_01_27_03_66_00_3a_7b_ec_00_15_fd_9e_;0
2024-05-06 19:38:13;0,264;0,863;0,058;0,308;1,400;218,50;50,00;3832,816;1441,153;'01_03_14_08_89_00_0e_01_f4_01_08_00_3a_01_34_03_5f_00_3a_7b_f0_00_15_fd_81_;0
2024-05-06 19:39:14;0,259;0,908;0,065;0,304;1,300;219,40;50,00;3832,821;1391,349;'01_03_14_08_92_00_0d_01_f4_01_03_00_41_01_30_03_8c_00_3a_7b_f5_00_15_3a_f5_;0
2024-05-06 19:40:21;0,250;0,876;0,062;0,296;1,300;219,30;49,90;3832,825;1406,290;'01_03_14_08_91_00_0d_01_f3_00_fa_00_3e_01_28_03_6c_00_3a_7b_f9_00_15_75_52_;0
2024-05-06 19:41:22;0,250;0,876;0,062;0,294;1,300;219,40;50,00;3832,830;1412,021;'01_03_14_08_92_00_0d_01_f4_00_fa_00_3e_01_26_03_6c_00_3a_7b_fe_00_15_8b_b5_;0
2024-05-06 19:42:23;0,249;0,868;0,063;0,294;1,300;220,50;50,00;3832,834;1414,427;'01_03_14_08_9d_00_0d_01_f4_00_f9_00_3f_01_26_03_64_00_3a_7c_02_00_15_95_1b_;0
2024-05-06 19:43:25;0,249;0,871;0,062;0,295;1,300;219,70;50,00;3832,838;1379,543;'01_03_14_08_95_00_0d_01_f4_00_f9_00_3e_01_27_03_67_00_3a_7c_06_00_15_0c_d7_;0
2024-05-06 19:44:26;0,249;0,871;0,063;0,295;1,300;219,90;50,00;3832,842;1421,712;'01_03_14_08_97_00_0d_01_f4_00_f9_00_3f_01_27_03_67_00_3a_7c_0a_00_15_b1_90_;0
2024-05-06 19:45:33;0,232;0,878;0,051;0,277;1,200;220,10;50,00;3832,847;1396,168;'01_03_14_08_99_00_0c_01_f4_00_e8_00_33_01_15_03_6e_00_3a_7c_0f_00_15_4d_c8_;0
2024-05-06 19:46:35;0,252;0,881;0,063;0,298;1,300;219,80;50,00;3832,851;1408,767;'01_03_14_08_96_00_0d_01_f4_00_fc_00_3f_01_2a_03_71_00_3a_7c_13_00_15_7e_ff_;0
2024-05-06 19:47:36;0,248;0,867;0,063;0,293;1,300;220,00;50,00;3832,855;1386,658;'01_03_14_08_98_00_0d_01_f4_00_f8_00_3f_01_25_03_63_00_3a_7c_17_00_15_28_a2_;0
2024-05-06 19:48:38;0,248;0,865;0,063;0,294;1,300;220,40;50,00;3832,859;1388,193;'01_03_14_08_9c_00_0d_01_f4_00_f8_00_3f_01_26_03_61_00_3a_7c_1b_00_15_2e_a1_;0
2024-05-06 19:50:28;0,249;0,866;0,063;0,296;1,300;221,10;50,00;3832,867;1428,124;'01_03_14_08_a3_00_0d_01_f4_00_f9_00_3f_01_28_03_62_00_3a_7c_23_00_15_ca_9c_;0
2024-05-06 19:51:28;0,225;0,846;0,047;0,269;1,200;221,40;50,00;3832,871;1386,570;'01_03_14_08_a6_00_0c_01_f4_00_e1_00_2f_01_0d_03_4e_00_3a_7c_27_00_15_28_4a_;0
2024-05-06 19:52:30;0,224;0,845;0,046;0,268;1,200;220,80;50,00;3832,875;1398,828;'01_03_14_08_a0_00_0c_01_f4_00_e0_00_2e_01_0c_03_4d_00_3a_7c_2b_00_15_58_2c_;0
2024-05-06 19:53:31;0,225;0,844;0,047;0,269;1,200;221,90;50,00;3832,878;1439,013;'01_03_14_08_ab_00_0c_01_f4_00_e1_00_2f_01_0d_03_4c_00_3a_7c_2e_00_15_f5_25_;0
2024-05-06 19:54:33;0,251;0,871;0,066;0,297;1,300;221,50;50,00;3832,882;1418,518;'01_03_14_08_a7_00_0d_01_f4_00_fb_00_42_01_29_03_67_00_3a_7c_32_00_15_a5_16_;0
2024-05-06 19:55:40;0,250;0,875;0,063;0,295;1,300;219,60;50,00;3832,887;1420,763;'01_03_14_08_94_00_0d_01_f4_00_fa_00_3f_01_27_03_6b_00_3a_7c_37_00_15_ad_db_;0
2024-05-06 19:56:41;0,257;0,904;0,066;0,303;1,300;218,60;50,00;3832,891;1424,682;'01_03_14_08_8a_00_0d_01_f4_01_01_00_42_01_2f_03_88_00_3a_7c_3b_00_15_bd_2a_;0
2024-05-06 19:57:42;0,225;0,855;0,048;0,268;1,200;219,20;50,00;3832,896;1425,308;'01_03_14_08_90_00_0c_01_f4_00_e1_00_30_01_0c_03_57_00_3a_7c_40_00_15_bf_9c_;0
2024-05-06 19:58:44;0,249;0,871;0,061;0,293;1,300;219,90;50,00;3832,900;1426,271;'01_03_14_08_97_00_0d_01_f4_00_f9_00_3d_01_25_03_67_00_3a_7c_44_00_15_c3_5f_;0
2024-05-06 19:59:48;0,237;0,895;0,055;0,282;1,200;220,60;50,00;3832,904;1380,717;'01_03_14_08_9e_00_0c_01_f4_00_ed_00_37_01_1a_03_7f_00_3a_7c_48_00_15_11_6d_;0
2024-05-06 20:00:47;0,238;0,900;0,056;0,282;1,200;220,30;50,00;3832,908;1434,488;'01_03_14_08_9b_00_0c_01_f4_00_ee_00_38_01_1a_03_84_00_3a_7c_4c_00_15_e3_78_;0
2024-05-06 20:01:49;0,237;0,897;0,055;0,281;1,200;220,00;50,00;3832,912;1381,085;'01_03_14_08_98_00_0c_01_f4_00_ed_00_37_01_19_03_81_00_3a_7c_50_00_15_12_dd_;0
2024-05-06 20:02:50;0,238;0,898;0,058;0,284;1,200;220,80;50,00;3832,916;1428,550;'01_03_14_08_a0_00_0c_01_f4_00_ee_00_3a_01_1c_03_82_00_3a_7c_54_00_15_cc_46_;0
2024-05-06 20:03:57;0,240;0,903;0,057;0,285;1,200;221,30;50,00;3832,920;1425,219;'01_03_14_08_a5_00_0c_01_f4_00_f0_00_39_01_1d_03_87_00_3a_7c_58_00_15_bf_43_;0
2024-05-06 20:04:58;0,237;0,893;0,056;0,283;1,200;221,10;50,00;3832,925;1408,836;'01_03_14_08_a3_00_0c_01_f4_00_ed_00_38_01_1b_03_7d_00_3a_7c_5d_00_15_7f_44_;0
2024-05-06 20:06:00;0,223;0,838;0,047;0,267;1,200;221,50;50,00;3832,929;1376,637;'01_03_14_08_a7_00_0c_01_f4_00_df_00_2f_01_0b_03_46_00_3a_7c_61_00_15_01_7d_;0
2024-05-06 20:07:02;0,044;0,990;0,022;0,057;0,200;222,10;50,00;3832,931;1429,188;'01_03_14_08_ad_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_7c_63_00_15_ce_c4_;0
2024-05-06 20:08:09;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3832,932;1409,479;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_3a_7c_64_00_15_81_c7_;0
2024-05-06 20:09:10;0,044;0,990;0,023;0,057;0,200;222,20;50,00;3832,932;1392,573;'01_03_14_08_ae_00_02_01_f4_00_2c_00_17_00_39_03_de_00_3a_7c_64_00_15_3f_bd_;0
2024-05-06 20:10:11;0,044;0,990;0,023;0,057;0,200;222,20;50,00;3832,933;1404,541;'01_03_14_08_ae_00_02_01_f4_00_2c_00_17_00_39_03_de_00_3a_7c_65_00_15_6e_7d_;0
2024-05-06 20:11:13;0,043;0,969;0,023;0,057;0,200;221,80;50,00;3832,934;1377,035;'01_03_14_08_aa_00_02_01_f4_00_2b_00_17_00_39_03_c9_00_3a_7c_66_00_15_03_0b_;0
2024-05-06 20:12:20;0,043;0,969;0,023;0,057;0,200;221,80;50,00;3832,935;1397,451;'01_03_14_08_aa_00_02_01_f4_00_2b_00_17_00_39_03_c9_00_3a_7c_67_00_15_52_cb_;0
2024-05-06 20:13:21;0,043;0,968;0,023;0,057;0,200;221,90;50,00;3832,936;1396,724;'01_03_14_08_ab_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_3a_7c_68_00_15_4f_f4_;0
2024-05-06 20:14:23;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3832,936;1393,092;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_3a_7c_68_00_15_41_c4_;0
2024-05-06 20:15:24;0,044;0,987;0,023;0,057;0,200;222,70;50,00;3832,937;1380,624;'01_03_14_08_b3_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_7c_69_00_15_11_10_;0
2024-05-06 20:16:25;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3832,938;1381,462;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_7c_6a_00_15_14_56_;0
2024-05-06 20:17:32;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3832,939;1386,648;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_7c_6b_00_15_28_98_;0
2024-05-06 20:18:34;0,044;0,990;0,023;0,057;0,200;222,00;50,00;3832,939;1406,470;'01_03_14_08_ac_00_02_01_f4_00_2c_00_17_00_39_03_de_00_3a_7c_6b_00_15_76_06_;0
2024-05-06 20:19:35;0,043;0,968;0,023;0,057;0,200;222,10;50,00;3832,940;1410,749;'01_03_14_08_ad_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_3a_7c_6c_00_15_86_bd_;0
2024-05-06 20:20:36;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3832,941;1437,487;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_7c_6d_00_15_ef_2f_;0
2024-05-06 20:21:38;0,043;0,971;0,023;0,056;0,200;221,30;50,00;3832,942;1440,652;'01_03_14_08_a5_00_02_01_f4_00_2b_00_17_00_38_03_cb_00_3a_7c_6e_00_15_fb_8c_;0
2024-05-06 20:22:39;0,043;0,964;0,024;0,057;0,200;222,80;49,90;3832,942;1410,869;'01_03_14_08_b4_00_02_01_f3_00_2b_00_18_00_39_03_c4_00_3a_7c_6e_00_15_87_35_;0
2024-05-06 20:23:46;0,044;0,988;0,023;0,057;0,200;222,50;49,90;3832,943;1423,723;'01_03_14_08_b1_00_02_01_f3_00_2c_00_17_00_39_03_dc_00_3a_7c_6f_00_15_b9_6b_;0
2024-05-06 20:24:47;0,044;0,994;0,022;0,057;0,200;221,30;50,00;3832,944;1384,803;'01_03_14_08_a5_00_02_01_f4_00_2c_00_16_00_39_03_e2_00_3a_7c_70_00_15_21_63_;0
2024-05-06 20:25:48;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3832,945;1413,123;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_3a_7c_71_00_15_90_03_;0
2024-05-06 20:26:50;0,043;0,969;0,023;0,057;0,200;221,80;49,90;3832,945;1438,733;'01_03_14_08_aa_00_02_01_f3_00_2b_00_17_00_39_03_c9_00_3a_7c_71_00_15_f4_0d_;0
2024-05-06 20:27:51;0,044;0,988;0,023;0,057;0,200;222,50;50,00;3832,946;1404,527;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_3a_7c_72_00_15_6e_6f_;0
2024-05-06 20:28:58;0,042;0,947;0,023;0,056;0,200;221,70;50,00;3832,947;1409,629;'01_03_14_08_a9_00_02_01_f4_00_2a_00_17_00_38_03_b3_00_3a_7c_73_00_15_82_5d_;0
2024-05-06 20:30:00;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3832,948;1433,818;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_7c_74_00_15_e0_da_;0
2024-05-06 20:31:01;0,043;0,968;0,023;0,057;0,200;221,90;50,00;3832,948;1412,658;'01_03_14_08_ab_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_3a_7c_74_00_15_8e_32_;0
2024-05-06 20:32:02;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3832,949;1397,460;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_7c_75_00_15_52_d4_;0
2024-05-06 20:33:04;0,044;0,989;0,023;0,057;0,200;222,30;50,00;3832,950;1413,444;'01_03_14_08_af_00_02_01_f4_00_2c_00_17_00_39_03_dd_00_3a_7c_76_00_15_91_44_;0
2024-05-06 20:34:10;0,044;0,989;0,023;0,057;0,200;222,30;50,00;3832,951;1425,540;'01_03_14_08_af_00_02_01_f4_00_2c_00_17_00_39_03_dd_00_3a_7c_77_00_15_c0_84_;0
2024-05-06 20:35:12;0,044;0,984;0,024;0,058;0,200;223,50;50,00;3832,952;1422,480;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_3a_03_d8_00_3a_7c_78_00_15_b4_90_;0
2024-05-06 20:36:14;0,044;0,985;0,024;0,058;0,200;223,20;49,90;3832,952;1419,030;'01_03_14_08_b8_00_02_01_f3_00_2c_00_18_00_3a_03_d9_00_3a_7c_78_00_15_a7_16_;0
2024-05-06 20:37:15;0,044;0,986;0,024;0,058;0,200;223,10;50,00;3832,953;1430,977;'01_03_14_08_b7_00_02_01_f4_00_2c_00_18_00_3a_03_da_00_3a_7c_79_00_15_d5_c1_;0
2024-05-06 20:38:17;0,044;0,990;0,023;0,057;0,200;222,00;50,00;3832,954;1385,987;'01_03_14_08_ac_00_02_01_f4_00_2c_00_17_00_39_03_de_00_3a_7c_7a_00_15_26_03_;0
2024-05-06 20:39:24;0,043;0,972;0,022;0,056;0,200;221,00;50,00;3832,955;1387,776;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_3a_7c_7b_00_15_2d_00_;0
2024-05-06 20:40:25;0,043;0,976;0,022;0,056;0,200;220,20;50,00;3832,955;1400,228;'01_03_14_08_9a_00_02_01_f4_00_2b_00_16_00_38_03_d0_00_3a_7c_7b_00_15_5d_a4_;0
2024-05-06 20:41:27;0,043;0,978;0,021;0,055;0,200;219,80;50,00;3832,956;1413,696;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_37_03_d2_00_3a_7c_7c_00_15_92_40_;0
2024-05-06 20:42:28;0,043;0,973;0,022;0,056;0,200;220,80;50,00;3832,957;1418,361;'01_03_14_08_a0_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_3a_7c_7d_00_15_a4_79_;0
2024-05-06 20:43:30;0,043;0,974;0,022;0,056;0,200;220,60;49,90;3832,958;1377,686;'01_03_14_08_9e_00_02_01_f3_00_2b_00_16_00_38_03_ce_00_3a_7c_7e_00_15_05_96_;0
2024-05-06 20:44:37;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3832,958;1441,461;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_7c_7e_00_15_fe_b5_;0
2024-05-06 20:45:38;0,043;0,974;0,022;0,056;0,200;220,60;49,90;3832,959;1397,846;'01_03_14_08_9e_00_02_01_f3_00_2b_00_16_00_38_03_ce_00_3a_7c_7f_00_15_54_56_;0
2024-05-06 20:46:39;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3832,960;1385,233;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_7c_80_00_15_23_11_;0
2024-05-06 20:47:41;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3832,961;1411,777;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_7c_81_00_15_8a_c1_;0
2024-05-06 20:48:43;0,043;0,970;0,023;0,056;0,200;221,50;50,00;3832,961;1417,985;'01_03_14_08_a7_00_02_01_f4_00_2b_00_17_00_38_03_ca_00_3a_7c_81_00_15_a3_01_;0
2024-05-06 20:50:30;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3832,963;1412,890;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_7c_83_00_15_8f_1a_;0
2024-05-06 20:51:32;0,043;0,968;0,023;0,056;0,200;221,90;50,00;3832,963;1389,136;'01_03_14_08_ab_00_02_01_f4_00_2b_00_17_00_38_03_c8_00_3a_7c_83_00_15_32_50_;0
2024-05-06 20:52:34;0,043;0,969;0,023;0,056;0,200;221,70;50,00;3832,964;1436,393;'01_03_14_08_a9_00_02_01_f4_00_2b_00_17_00_38_03_c9_00_3a_7c_84_00_15_ea_e9_;0
2024-05-06 20:53:35;0,056;0,839;0,019;0,069;0,300;222,30;50,00;3832,965;1384,200;'01_03_14_08_af_00_03_01_f4_00_38_00_13_00_45_03_47_00_3a_7c_85_00_15_1f_08_;0
2024-05-06 20:54:36;0,056;0,837;0,020;0,069;0,300;222,80;50,00;3832,966;1422,426;'01_03_14_08_b4_00_03_01_f4_00_38_00_14_00_45_03_45_00_3a_7c_86_00_15_b4_5a_;0
2024-05-06 20:55:42;0,044;0,986;0,022;0,057;0,200;222,90;50,00;3832,967;1437,073;'01_03_14_08_b5_00_02_01_f4_00_2c_00_16_00_39_03_da_00_3a_7c_87_00_15_ed_91_;0
