Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-06 20:56:43;0,044;0,985;0,024;0,057;0,200;223,30;50,00;3832,968;1427,755;'01_03_14_08_b9_00_02_01_f4_00_2c_00_18_00_39_03_d9_00_3a_7c_88_00_15_c9_2b_;0
2024-05-06 20:57:44;0,044;0,986;0,024;0,057;0,200;223,10;50,00;3832,968;1413,314;'01_03_14_08_b7_00_02_01_f4_00_2c_00_18_00_39_03_da_00_3a_7c_88_00_15_90_c2_;0
2024-05-06 20:58:46;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3832,969;1425,799;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_7c_89_00_15_c1_87_;0
2024-05-06 20:59:47;0,043;0,961;0,024;0,057;0,200;223,70;50,00;3832,970;1378,973;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_3a_7c_8a_00_15_0a_9d_;0
2024-05-06 21:00:54;0,043;0,962;0,024;0,057;0,200;223,30;49,90;3832,971;1433,199;'01_03_14_08_b9_00_02_01_f3_00_2b_00_18_00_39_03_c2_00_3a_7c_8b_00_15_de_6f_;0
2024-05-06 21:01:56;0,044;0,986;0,023;0,057;0,200;223,00;49,90;3832,972;1416,169;'01_03_14_08_b6_00_02_01_f3_00_2c_00_17_00_39_03_da_00_3a_7c_8c_00_15_9b_e9_;0
2024-05-06 21:02:57;0,043;0,966;0,023;0,056;0,200;222,50;50,00;3832,972;1421,961;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_3a_7c_8c_00_15_b2_89_;0
2024-05-06 21:03:58;0,043;0,965;0,023;0,056;0,200;222,60;50,00;3832,973;1414,157;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_38_03_c5_00_3a_7c_8d_00_15_94_0d_;0
2024-05-06 21:05:00;0,044;0,986;0,024;0,057;0,200;222,90;50,00;3832,974;1378,683;'01_03_14_08_b5_00_02_01_f4_00_2c_00_18_00_39_03_da_00_3a_7c_8e_00_15_09_7b_;0
2024-05-06 21:06:08;0,043;0,964;0,024;0,057;0,200;223,00;49,90;3832,975;1420,987;'01_03_14_08_b6_00_02_01_f3_00_2b_00_18_00_39_03_c4_00_3a_7c_8f_00_15_ae_bb_;0
2024-05-06 21:07:09;0,056;0,835;0,021;0,070;0,300;223,50;50,00;3832,975;1393,985;'01_03_14_08_bb_00_03_01_f4_00_38_00_15_00_46_03_43_00_3a_7c_8f_00_15_45_41_;0
2024-05-06 21:08:11;0,056;0,834;0,021;0,070;0,300;223,70;49,90;3832,976;1420,237;'01_03_14_08_bd_00_03_01_f3_00_38_00_15_00_46_03_42_00_3a_7c_90_00_15_ab_cd_;0
2024-05-06 21:09:12;0,056;0,832;0,022;0,070;0,300;224,20;50,00;3832,977;1416,277;'01_03_14_08_c2_00_03_01_f4_00_38_00_16_00_46_03_40_00_3a_7c_91_00_15_9c_55_;0
2024-05-06 21:10:15;0,056;0,835;0,021;0,069;0,300;223,40;50,00;3832,978;1440,843;'01_03_14_08_ba_00_03_01_f4_00_38_00_15_00_45_03_43_00_3a_7c_92_00_15_fc_4b_;0
2024-05-06 21:11:21;0,056;0,839;0,020;0,069;0,300;222,30;50,00;3832,979;1434,808;'01_03_14_08_af_00_03_01_f4_00_38_00_14_00_45_03_47_00_3a_7c_93_00_15_e4_b8_;0
2024-05-06 21:12:22;0,056;0,838;0,021;0,069;0,300;222,50;50,00;3832,980;1437,551;'01_03_14_08_b1_00_03_01_f4_00_38_00_15_00_45_03_46_00_3a_7c_94_00_15_ef_6f_;0
2024-05-06 21:13:24;0,056;0,835;0,020;0,069;0,300;223,40;50,00;3832,981;1395,062;'01_03_14_08_ba_00_03_01_f4_00_38_00_14_00_45_03_43_00_3a_7c_95_00_15_49_76_;0
2024-05-06 21:14:26;0,055;0,819;0,021;0,069;0,300;223,60;50,00;3832,982;1396,938;'01_03_14_08_bc_00_03_01_f4_00_37_00_15_00_45_03_33_00_3a_7c_96_00_15_50_ca_;0
2024-05-06 21:15:27;0,055;0,820;0,020;0,069;0,300;223,50;50,00;3832,983;1427,010;'01_03_14_08_bb_00_03_01_f4_00_37_00_14_00_45_03_34_00_3a_7c_97_00_15_c6_42_;0
2024-05-06 21:16:33;0,056;0,834;0,021;0,069;0,300;223,60;50,00;3832,984;1393,665;'01_03_14_08_bc_00_03_01_f4_00_38_00_15_00_45_03_42_00_3a_7c_98_00_15_44_01_;0
2024-05-06 21:17:34;0,055;0,819;0,021;0,069;0,300;223,80;49,90;3832,985;1400,435;'01_03_14_08_be_00_03_01_f3_00_37_00_15_00_45_03_33_00_3a_7c_99_00_15_5e_73_;0
2024-05-06 21:18:36;0,055;0,818;0,021;0,069;0,300;224,00;50,00;3832,986;1427,859;'01_03_14_08_c0_00_03_01_f4_00_37_00_15_00_45_03_32_00_3a_7c_9a_00_15_c9_93_;0
2024-05-06 21:19:37;0,055;0,816;0,022;0,069;0,300;224,50;50,00;3832,987;1407,003;'01_03_14_08_c5_00_03_01_f4_00_37_00_16_00_45_03_30_00_3a_7c_9b_00_15_78_1b_;0
2024-05-06 21:20:39;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3832,988;1378,301;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_7c_9c_00_15_07_fd_;0
2024-05-06 21:21:46;0,044;0,979;0,025;0,058;0,200;224,60;50,00;3832,989;1404,733;'01_03_14_08_c6_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_3a_7c_9d_00_15_6f_3d_;0
2024-05-06 21:22:47;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3832,989;1409,411;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_7c_9d_00_15_81_83_;0
2024-05-06 21:23:49;0,044;0,979;0,025;0,058;0,200;224,70;50,00;3832,990;1417,921;'01_03_14_08_c7_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_3a_7c_9e_00_15_a2_c1_;0
2024-05-06 21:24:51;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3832,991;1427,969;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_7c_9f_00_15_ca_01_;0
2024-05-06 21:25:58;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3832,992;1424,969;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_7c_a0_00_15_be_49_;0
2024-05-06 21:27:00;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3832,993;1406,533;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_7c_a1_00_15_76_45_;0
2024-05-06 21:28:02;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3832,993;1380,801;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_7c_a1_00_15_11_c1_;0
2024-05-06 21:29:08;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3832,994;1434,049;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_7c_a2_00_15_e1_c1_;0
2024-05-06 21:30:09;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3832,995;1396,297;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_7c_a3_00_15_4e_49_;0
2024-05-06 21:31:11;0,043;0,961;0,024;0,057;0,200;223,50;50,00;3832,996;1434,140;'01_03_14_08_bb_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_3a_7c_a4_00_15_e2_1c_;0
2024-05-06 21:32:13;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3832,996;1387,772;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_7c_a4_00_15_2c_fc_;0
2024-05-06 21:33:14;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3832,997;1423,437;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_7c_a5_00_15_b8_4d_;0
2024-05-06 21:34:15;0,043;0,961;0,024;0,057;0,200;223,60;50,00;3832,998;1439,400;'01_03_14_08_bc_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_3a_7c_a6_00_15_f6_a8_;0
2024-05-06 21:35:22;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3832,999;1432,828;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_7c_a7_00_15_dc_fc_;0
2024-05-06 21:36:23;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3832,999;1383,252;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_3a_7c_a7_00_15_1b_54_;0
2024-05-06 21:37:25;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3833,000;1431,530;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_7c_a8_00_15_d7_ea_;0
2024-05-06 21:38:27;0,043;0,953;0,026;0,057;0,200;225,50;50,00;3833,001;1387,419;'01_03_14_08_cf_00_02_01_f4_00_2b_00_1a_00_39_03_b9_00_3a_7c_a9_00_15_2b_9b_;0
2024-05-06 21:39:28;0,044;0,973;0,026;0,059;0,200;226,00;50,00;3833,002;1417,053;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_7c_aa_00_15_9f_5d_;0
2024-05-06 21:40:29;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3833,002;1414,373;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_7c_aa_00_15_94_e5_;0
2024-05-06 21:41:35;0,044;0,974;0,026;0,059;0,200;225,80;50,00;3833,003;1406,229;'01_03_14_08_d2_00_02_01_f4_00_2c_00_1a_00_3b_03_ce_00_3a_7c_ab_00_15_75_15_;0
2024-05-06 21:42:36;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3833,004;1401,717;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_7c_ac_00_15_63_75_;0
2024-05-06 21:43:37;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3833,005;1437,829;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_7c_ad_00_15_f0_85_;0
2024-05-06 21:44:39;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3833,006;1423,332;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_7c_ae_00_15_b7_e4_;0
2024-05-06 21:45:41;0,044;0,969;0,027;0,059;0,200;227,00;50,00;3833,006;1377,401;'01_03_14_08_de_00_02_01_f4_00_2c_00_1b_00_3b_03_c9_00_3a_7c_ae_00_15_04_79_;0
2024-05-06 21:46:47;0,045;0,989;0,027;0,060;0,200;227,30;50,00;3833,007;1391,896;'01_03_14_08_e1_00_02_01_f4_00_2d_00_1b_00_3c_03_dd_00_3a_7c_af_00_15_3d_18_;0
2024-05-06 21:47:49;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3833,008;1396,159;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_7c_b0_00_15_4d_bf_;0
2024-05-06 21:48:51;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3833,009;1392,510;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_7c_b1_00_15_3f_7e_;0
2024-05-06 21:50:33;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3833,010;1411,945;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_7c_b2_00_15_8b_69_;0
2024-05-06 21:51:34;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3833,011;1432,451;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_7c_b3_00_15_db_83_;0
2024-05-06 21:52:36;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3833,011;1391,449;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_7c_b3_00_15_3b_59_;0
2024-05-06 21:53:38;0,043;0,959;0,023;0,057;0,200;224,00;50,00;3833,012;1421,604;'01_03_14_08_c0_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_3a_7c_b4_00_15_b1_24_;0
2024-05-06 21:54:39;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3833,013;1412,337;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_7c_b5_00_15_8c_f1_;0
2024-05-06 21:55:46;0,043;0,961;0,022;0,057;0,200;223,60;50,00;3833,014;1426,309;'01_03_14_08_bc_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_3a_7c_b6_00_15_c3_85_;0
2024-05-06 21:56:47;0,043;0,958;0,023;0,057;0,200;224,30;50,00;3833,014;1393,760;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_39_03_be_00_3a_7c_b6_00_15_44_60_;0
2024-05-06 21:57:49;0,043;0,963;0,022;0,057;0,200;223,20;50,00;3833,015;1392,821;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_3a_7c_b7_00_15_40_b5_;0
2024-05-06 21:58:56;0,044;0,981;0,023;0,057;0,200;224,20;50,00;3833,016;1427,934;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_39_03_d5_00_3a_7c_b8_00_15_c9_de_;0
2024-05-06 21:59:58;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3833,017;1400,730;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_7c_b9_00_15_5f_9a_;0
2024-05-06 22:00:59;0,043;0,956;0,025;0,058;0,200;224,70;50,00;3833,018;1406,603;'01_03_14_08_c7_00_02_01_f4_00_2b_00_19_00_3a_03_bc_00_3a_7c_ba_00_15_76_8b_;0
2024-05-06 22:02:01;0,044;0,981;0,024;0,057;0,200;224,20;50,00;3833,018;1398,794;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_39_03_d5_00_3a_7c_ba_00_15_58_0a_;0
2024-05-06 22:03:03;0,044;0,980;0,025;0,058;0,200;224,40;49,90;3833,019;1427,084;'01_03_14_08_c4_00_02_01_f3_00_2c_00_19_00_3a_03_d4_00_3a_7c_bb_00_15_c6_8c_;0
2024-05-06 22:04:09;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3833,020;1435,839;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_7c_bc_00_15_e8_bf_;0
2024-05-06 22:05:11;0,044;0,982;0,024;0,058;0,200;223,90;50,00;3833,021;1423,965;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_7c_bd_00_15_ba_5d_;0
2024-05-06 22:06:12;0,043;0,963;0,024;0,057;0,200;223,10;49,90;3833,021;1393,736;'01_03_14_08_b7_00_02_01_f3_00_2b_00_18_00_39_03_c3_00_3a_7c_bd_00_15_44_48_;0
2024-05-06 22:07:13;0,043;0,965;0,023;0,056;0,200;222,60;50,00;3833,022;1401,858;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_38_03_c5_00_3a_7c_be_00_15_64_02_;0
2024-05-06 22:08:15;0,044;0,984;0,024;0,057;0,200;223,40;50,00;3833,023;1387,617;'01_03_14_08_ba_00_02_01_f4_00_2c_00_18_00_39_03_d8_00_3a_7c_bf_00_15_2c_61_;0
2024-05-06 22:09:16;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3833,024;1386,395;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_7c_c0_00_15_27_9b_;0
2024-05-06 22:10:17;0,044;0,984;0,024;0,057;0,200;223,50;50,00;3833,024;1384,517;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_39_03_d8_00_3a_7c_c0_00_15_20_45_;0
2024-05-06 22:11:24;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3833,025;1378,294;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_7c_c1_00_15_07_f6_;0
2024-05-06 22:12:25;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3833,026;1424,031;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_7c_c2_00_15_ba_9f_;0
2024-05-06 22:13:27;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3833,027;1429,173;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_7c_c3_00_15_ce_b5_;0
2024-05-06 22:14:28;0,044;0,985;0,024;0,058;0,200;223,30;50,00;3833,028;1383,436;'01_03_14_08_b9_00_02_01_f4_00_2c_00_18_00_3a_03_d9_00_3a_7c_c4_00_15_1c_0c_;0
2024-05-06 22:15:29;0,043;0,967;0,023;0,056;0,200;222,30;50,00;3833,028;1412,213;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_38_03_c7_00_3a_7c_c4_00_15_8c_75_;0
2024-05-06 22:16:30;0,044;0,986;0,023;0,057;0,200;223,00;49,90;3833,029;1395,263;'01_03_14_08_b6_00_02_01_f3_00_2c_00_17_00_39_03_da_00_3a_7c_c5_00_15_4a_3f_;0
2024-05-06 22:17:36;0,044;0,983;0,024;0,057;0,200;223,70;49,90;3833,030;1437,902;'01_03_14_08_bd_00_02_01_f3_00_2c_00_18_00_39_03_d7_00_3a_7c_c6_00_15_f0_ce_;0
2024-05-06 22:18:38;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3833,031;1435,833;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_7c_c7_00_15_e8_b9_;0
2024-05-06 22:19:39;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3833,031;1423,032;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_7c_c7_00_15_b6_b8_;0
2024-05-06 22:20:41;0,043;0,961;0,024;0,057;0,200;223,50;50,00;3833,032;1384,961;'01_03_14_08_bb_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_3a_7c_c8_00_15_22_01_;0
2024-05-06 22:21:49;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3833,033;1413,149;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_7c_c9_00_15_90_1d_;0
2024-05-06 22:22:50;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3833,034;1416,644;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_7c_ca_00_15_9d_c4_;0
2024-05-06 22:23:52;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3833,034;1387,407;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_7c_ca_00_15_2b_8f_;0
2024-05-06 22:24:54;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3833,035;1390,439;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_7c_cb_00_15_37_67_;0
2024-05-06 22:25:55;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3833,036;1416,101;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_7c_cc_00_15_9b_a5_;0
2024-05-06 22:27:02;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3833,037;1424,049;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_7c_cd_00_15_ba_b1_;0
2024-05-06 22:28:04;0,044;0,978;0,025;0,058;0,200;224,90;50,00;3833,038;1431,801;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_7c_ce_00_15_d8_f9_;0
2024-05-06 22:29:05;0,044;0,977;0,023;0,058;0,200;225,10;50,00;3833,038;1418,921;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_7c_ce_00_15_a6_a9_;0
2024-05-06 22:30:06;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3833,039;1426,305;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_7c_cf_00_15_c3_81_;0
2024-05-06 22:31:13;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3833,040;1377,460;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_7c_d0_00_15_04_b4_;0
2024-05-06 22:32:14;0,043;0,951;0,026;0,059;0,200;225,90;49,90;3833,041;1428,914;'01_03_14_08_d3_00_02_01_f3_00_2b_00_1a_00_3b_03_b7_00_3a_7c_d1_00_15_cd_b2_;0
2024-05-06 22:33:15;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3833,041;1398,990;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_7c_d1_00_15_58_ce_;0
2024-05-06 22:34:16;0,044;0,976;0,025;0,058;0,200;225,30;49,90;3833,042;1412,301;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_7c_d2_00_15_8c_cd_;0
2024-05-06 22:35:18;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3833,043;1392,571;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_7c_d3_00_15_3f_bb_;0
2024-05-06 22:36:25;0,044;0,979;0,025;0,058;0,200;224,60;50,00;3833,044;1425,131;'01_03_14_08_c6_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_3a_7c_d4_00_15_be_eb_;0
2024-05-06 22:37:26;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3833,045;1417,706;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_7c_d5_00_15_a1_ea_;0
2024-05-06 22:38:27;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3833,045;1435,176;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_7c_d5_00_15_e6_28_;0
2024-05-06 22:39:28;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3833,046;1381,928;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_7c_d6_00_15_16_28_;0
2024-05-06 22:40:30;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3833,047;1395,895;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_7c_d7_00_15_4c_b7_;0
2024-05-06 22:41:32;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3833,047;1396,791;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_7c_d7_00_15_50_37_;0
2024-05-06 22:42:38;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3833,048;1379,908;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_7c_d8_00_15_0e_44_;0
2024-05-06 22:43:39;0,044;0,982;0,024;0,057;0,200;224,00;50,00;3833,049;1434,284;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_7c_d9_00_15_e2_ac_;0
2024-05-06 22:44:40;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3833,050;1417,725;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_7c_da_00_15_a1_fd_;0
2024-05-06 22:45:41;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3833,051;1419,642;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_7c_db_00_15_a9_7a_;0
2024-05-06 22:46:43;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3833,051;1419,642;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_7c_db_00_15_a9_7a_;0
2024-05-06 22:47:44;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3833,052;1390,958;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_7c_dc_00_15_39_6e_;0
2024-05-06 22:48:46;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3833,053;1384,451;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_7c_dd_00_15_20_03_;0
2024-05-06 22:50:36;0,044;0,979;0,023;0,057;0,200;224,60;50,00;3833,054;1425,137;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_39_03_d3_00_3a_7c_de_00_15_be_f1_;0
2024-05-06 22:51:38;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3833,055;1412,179;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_7c_df_00_15_8c_53_;0
2024-05-06 22:52:39;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3833,056;1428,442;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_7c_e0_00_15_cb_da_;0
2024-05-06 22:53:40;0,044;0,973;0,024;0,058;0,200;226,00;50,00;3833,057;1436,003;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_7c_e1_00_15_e9_63_;0
2024-05-06 22:54:42;0,044;0,969;0,025;0,058;0,200;226,90;50,00;3833,057;1406,914;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3a_03_c9_00_3a_7c_e1_00_15_77_c2_;0
2024-05-06 22:55:48;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3833,058;1398,758;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_7c_e2_00_15_57_e6_;0
2024-05-06 22:56:49;0,044;0,973;0,024;0,058;0,200;226,00;50,00;3833,059;1394,851;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_7c_e3_00_15_48_a3_;0
2024-05-06 22:57:50;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3833,060;1431,170;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_7c_e4_00_15_d6_82_;0
2024-05-06 22:58:52;0,044;0,973;0,026;0,058;0,200;226,00;50,00;3833,060;1438,426;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3a_03_cd_00_3a_7c_e4_00_15_f2_da_;0
2024-05-06 22:59:59;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3833,061;1417,678;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_7c_e5_00_15_a1_ce_;0
2024-05-06 23:01:00;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3833,062;1404,121;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_7c_e6_00_15_6c_d9_;0
2024-05-06 23:02:01;0,044;0,978;0,025;0,058;0,200;224,90;49,90;3833,063;1396,275;'01_03_14_08_c9_00_02_01_f3_00_2c_00_19_00_3a_03_d2_00_3a_7c_e7_00_15_4e_33_;0
2024-05-06 23:03:03;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3833,063;1376,485;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_7c_e7_00_15_00_e5_;0
2024-05-06 23:04:05;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3833,064;1387,727;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_7c_e8_00_15_2c_cf_;0
2024-05-06 23:05:12;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3833,065;1441,350;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_7c_e9_00_15_fe_46_;0
2024-05-06 23:06:14;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3833,066;1417,714;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_7c_ea_00_15_a1_f2_;0
2024-05-06 23:07:16;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3833,067;1383,362;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_7c_eb_00_15_1b_c2_;0
2024-05-06 23:08:17;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3833,067;1398,036;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_7c_eb_00_15_55_14_;0
2024-05-06 23:09:19;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3833,068;1412,525;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_7c_ec_00_15_8d_ad_;0
2024-05-06 23:10:25;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3833,069;1428,280;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_7c_ed_00_15_cb_38_;0
2024-05-06 23:11:27;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3833,070;1380,009;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_7c_ee_00_15_0e_a9_;0
2024-05-06 23:12:28;0,044;0,964;0,026;0,060;0,200;228,20;50,00;3833,070;1394,069;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_7c_ee_00_15_45_95_;0
2024-05-06 23:13:29;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3833,071;1396,753;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_7c_ef_00_15_50_11_;0
2024-05-06 23:14:37;0,044;0,962;0,027;0,060;0,200;228,60;50,00;3833,072;1422,943;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_3a_7c_f0_00_15_b6_5f_;0
2024-05-06 23:15:38;0,045;0,986;0,027;0,060;0,200;228,10;50,00;3833,073;1427,563;'01_03_14_08_e9_00_02_01_f4_00_2d_00_1b_00_3c_03_da_00_3a_7c_f1_00_15_c8_6b_;0
2024-05-06 23:16:40;0,044;0,964;0,027;0,059;0,200;228,10;50,00;3833,074;1434,331;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_3a_7c_f2_00_15_e2_db_;0
2024-05-06 23:17:41;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3833,074;1426,667;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_7c_f2_00_15_c4_eb_;0
2024-05-06 23:18:42;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3833,075;1392,114;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_7c_f3_00_15_3d_f2_;0
2024-05-06 23:19:44;0,044;0,964;0,026;0,060;0,200;228,00;50,00;3833,076;1383,914;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_7c_f4_00_15_1d_ea_;0
2024-05-06 23:20:45;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3833,077;1431,823;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_7c_f5_00_15_d9_0f_;0
2024-05-06 23:21:51;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3833,077;1389,738;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_7c_f5_00_15_34_aa_;0
2024-05-06 23:22:52;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3833,078;1428,054;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_7c_f6_00_15_ca_56_;0
2024-05-06 23:23:54;0,044;0,967;0,025;0,059;0,200;227,40;50,00;3833,079;1403,975;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_3a_7c_f7_00_15_6c_47_;0
2024-05-06 23:24:56;0,044;0,966;0,026;0,059;0,200;227,70;50,00;3833,080;1439,412;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_3a_7c_f8_00_15_f6_b4_;0
2024-05-06 23:25:57;0,044;0,964;0,026;0,059;0,200;228,00;50,00;3833,080;1440,729;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3b_03_c4_00_3a_7c_f8_00_15_fb_d9_;0
2024-05-06 23:27:04;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3833,081;1425,211;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_7c_f9_00_15_bf_3b_;0
2024-05-06 23:28:06;0,043;0,957;0,023;0,057;0,200;224,60;50,00;3833,082;1407,611;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_3a_7c_fa_00_15_7a_7b_;0
2024-05-06 23:29:07;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3833,083;1382,919;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_7c_fb_00_15_1a_07_;0
2024-05-06 23:30:14;0,044;0,978;0,025;0,058;0,200;224,80;50,00;3833,084;1393,866;'01_03_14_08_c8_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_7c_fc_00_15_44_ca_;0
2024-05-06 23:31:15;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3833,084;1408,409;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_7c_fc_00_15_7d_99_;0
2024-05-06 23:32:17;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3833,085;1424,962;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_7c_fd_00_15_be_42_;0
2024-05-06 23:33:18;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3833,086;1401,645;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_7c_fe_00_15_63_2d_;0
2024-05-06 23:34:19;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3833,087;1405,525;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_7c_ff_00_15_72_55_;0
2024-05-06 23:35:21;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3833,087;1410,293;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_7c_ff_00_15_84_f5_;0
2024-05-06 23:36:27;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3833,088;1424,469;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_7d_00_00_15_bc_55_;0
2024-05-06 23:37:29;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3833,089;1399,009;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_7d_01_00_15_58_e1_;0
2024-05-06 23:38:30;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3833,090;1388,025;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_7d_02_00_15_2d_f9_;0
2024-05-06 23:39:31;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3833,091;1381,697;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_7d_03_00_15_15_41_;0
2024-05-06 23:40:33;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3833,091;1400,300;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_7d_03_00_15_5d_ec_;0
2024-05-06 23:41:34;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3833,092;1418,368;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_7d_04_00_15_a4_80_;0
2024-05-06 23:42:36;0,044;0,973;0,024;0,058;0,200;226,00;50,00;3833,093;1419,432;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_7d_05_00_15_a8_a8_;0
2024-05-06 23:43:42;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3833,094;1419,108;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_7d_06_00_15_a7_64_;0
2024-05-06 23:44:44;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3833,094;1419,108;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_7d_06_00_15_a7_64_;0
2024-05-06 23:45:46;0,044;0,976;0,023;0,058;0,200;225,40;50,00;3833,095;1420,135;'01_03_14_08_ce_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_3a_7d_07_00_15_ab_67_;0
2024-05-06 23:46:47;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3833,096;1392,068;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_7d_08_00_15_3d_c4_;0
2024-05-06 23:47:54;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3833,097;1383,365;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_7d_09_00_15_1b_c5_;0
2024-05-06 23:48:56;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3833,097;1425,140;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_7d_09_00_15_be_f4_;0
2024-05-06 23:50:39;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3833,099;1385,160;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_7d_0b_00_15_22_c8_;0
2024-05-06 23:51:41;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3833,100;1410,918;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_7d_0c_00_15_87_66_;0
2024-05-06 23:52:42;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3833,100;1384,894;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_7d_0c_00_15_21_be_;0
2024-05-06 23:53:43;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3833,101;1383,930;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_7d_0d_00_15_1d_fa_;0
2024-05-06 23:54:45;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3833,102;1415,244;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_7d_0e_00_15_98_4c_;0
2024-05-06 23:55:51;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3833,103;1416,687;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_7d_0f_00_15_9d_ef_;0
2024-05-06 23:56:52;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3833,103;1430,850;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_7d_0f_00_15_d5_42_;0
2024-05-06 23:57:54;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3833,104;1434,756;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_7d_10_00_15_e4_84_;0
2024-05-06 23:59:00;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3833,105;1422,660;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_7d_11_00_15_b5_44_;0
